Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,23.09,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,43.27,14.28
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,60.08,43.26
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,99.17,78.51
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,151.05,123.84
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,200.22,166.96
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,251.18,210.92
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,262.34,219.86
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,272.61,227.77
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,343.17,287.19
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,432.24,359.65
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,577.11,476.74
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,714.17,582.0
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,792.62,639.45
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,862.44,689.98
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,859.56,686.7
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,853.18,681.58
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,848.32,677.73
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,839.73,671.29
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,819.28,656.05
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,795.52,638.54
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,767.61,618.11
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,736.67,595.44
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,699.33,567.28
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,659.54,535.51
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,614.77,499.43
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,568.33,461.23
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,516.31,417.56
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,463.65,372.27
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,407.93,323.49
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,352.79,273.98
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,295.02,221.64
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,239.57,170.94
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,181.33,119.5
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,128.9,76.07
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,78.13,41.38
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,35.35,25.4
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,28.37,18.2
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,22.2,2.43
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,14.1,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,45.25,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,101.48,46.61
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,140.36,110.99
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,230.82,191.85
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,311.33,262.34
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,444.29,374.24
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,581.63,483.53
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,623.86,515.33
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,664.79,545.88
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,740.6,601.41
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,811.26,651.21
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,836.2,667.43
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,858.03,681.77
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,871.07,689.81
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,880.59,695.51
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,881.65,693.38
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,870.92,683.08
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,861.72,674.24
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,848.94,662.96
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,829.16,645.78
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,806.01,626.27
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,776.92,602.44
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,744.8,576.5
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,707.02,549.19
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,666.79,518.4
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,625.12,486.44
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,577.79,449.73
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,525.86,409.73
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,473.19,367.71
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,415.73,320.56
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,358.73,272.09
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,300.6,221.26
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,244.55,171.47
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,187.03,121.72
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,133.51,77.9
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,78.18,41.01
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,36.9,26.77
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,25.27,15.73
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,14.89,1.35
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,11.82,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,30.5,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,37.15,14.83
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,24.7,14.48
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,37.2,25.7
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,49.4,36.47
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,80.13,63.36
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,121.0,98.69
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,197.39,165.14
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,290.89,244.53
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,400.81,337.41
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,497.71,417.91
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,470.32,393.28
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,440.49,366.87
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,370.84,307.69
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,301.17,247.91
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,258.01,211.33
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,202.81,164.65
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,191.53,155.06
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,180.72,145.83
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,163.29,131.3
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,146.51,117.3
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,141.37,113.07
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,136.35,108.97
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,122.75,97.74
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,109.42,86.73
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,98.19,77.44
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,87.12,68.27
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,107.05,85.44
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,121.44,97.61
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,119.75,95.97
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,117.45,93.69
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,91.95,72.25
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,68.43,52.75
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,47.2,34.74
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,26.41,17.05
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,21.56,12.78
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,16.7,9.08
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,11.64,4.27
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,5.97,0.0
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,4.09,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,25.53,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,155.23,86.21
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,265.15,213.59
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,368.74,307.05
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,482.27,404.38
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,556.67,466.07
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,632.72,526.96
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,685.86,567.98
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,732.97,603.3
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,689.73,568.95
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,635.13,525.92
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,539.27,448.63
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,428.28,355.95
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,602.13,498.21
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,765.15,623.6
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,763.53,621.09
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,759.0,617.55
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,757.69,616.85
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,753.27,613.87
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,766.36,623.95
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,770.0,626.9
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,758.05,618.3
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,741.26,606.17
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,702.7,576.88
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,661.94,544.14
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,615.42,506.16
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,567.71,466.41
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,490.81,402.21
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,419.76,342.11
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,336.98,272.4
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,269.94,215.84
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,248.08,192.68
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,219.16,161.77
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,178.61,122.84
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,134.89,83.33
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,84.95,48.2
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,43.72,32.94
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,33.91,23.4
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,25.31,10.06
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,17.74,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,6.45,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,13.04,2.53
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,19.78,10.9
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,31.06,21.24
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,42.87,31.99
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,121.74,101.12
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,196.2,165.33
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,307.16,259.06
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,405.46,339.46
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,533.31,441.96
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,647.88,529.24
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,768.29,616.37
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,865.46,683.56
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,877.02,688.74
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,885.04,692.45
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,885.21,691.43
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,881.69,688.08
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,870.39,679.61
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,855.49,668.85
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,834.16,654.25
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,809.5,637.36
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,779.9,616.91
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,747.38,594.27
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,695.14,557.34
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,638.09,513.85
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,522.44,423.39
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,413.01,336.03
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,381.78,310.58
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,350.12,283.75
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,297.42,239.7
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,254.67,203.25
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,211.59,166.25
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,172.68,132.89
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,138.53,103.55
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,107.17,77.41
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,75.55,53.08
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,48.39,37.23
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,34.12,23.8
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,21.09,8.58
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,15.46,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,58.62,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,127.47,78.16
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,175.47,140.74
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,233.13,193.48
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,294.3,247.16
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,370.47,311.31
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,434.02,363.75
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,565.8,469.53
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,698.19,569.46
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,757.85,611.65
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,813.01,650.23
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,831.76,662.87
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,838.25,666.98
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,805.47,642.38
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,763.61,611.35
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,776.04,620.39
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,785.18,626.66
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,779.95,622.54
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,771.58,616.34
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,749.22,599.18
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,724.43,580.41
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,700.07,562.27
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,672.93,541.35
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,659.54,531.46
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,642.98,518.5
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,611.9,493.63
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,573.9,462.71
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,508.86,409.31
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,445.58,356.61
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,365.88,290.81
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,294.49,231.71
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,250.87,192.98
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,207.78,154.14
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,163.59,115.3
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,121.77,80.01
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,81.25,50.04
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,45.29,30.02
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,31.79,21.68
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,23.21,10.81
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,15.92,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,123.11,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,252.09,166.86
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,353.65,289.85
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,451.79,379.55
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,549.84,463.48
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,614.54,517.49
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,679.7,569.77
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,729.95,608.1
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,778.87,644.18
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,816.45,670.6
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,842.95,688.11
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,865.55,702.28
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,884.96,713.92
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,898.51,721.01
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,908.41,725.47
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,909.71,723.51
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,907.19,718.96
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,896.72,709.27
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,882.48,697.17
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,861.61,681.62
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,837.2,663.65
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,807.42,641.49
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,774.44,617.06
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,735.97,588.66
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,694.89,557.5
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,648.66,520.59
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,600.54,481.43
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,548.92,438.87
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,496.15,394.18
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,438.06,343.99
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,380.23,292.68
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,320.13,238.63
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,261.81,185.48
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,202.36,132.76
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,146.56,85.91
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,90.83,46.84
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,43.51,25.73
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,28.55,18.87
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,24.16,12.16
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,16.37,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,6.37,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,7.28,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,14.52,4.51
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,22.02,12.69
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,30.86,20.67
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,39.72,28.55
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,47.71,35.59
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,56.13,42.88
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,80.84,64.14
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,105.9,85.44
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,207.31,172.56
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,317.76,264.26
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,320.01,264.27
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,305.05,250.83
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,315.72,258.41
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,326.04,265.56
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,386.45,313.65
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,429.15,346.94
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,409.81,330.24
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,390.55,313.96
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,301.37,242.27
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,230.57,184.23
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,270.68,217.47
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,308.11,247.73
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,404.39,325.55
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,466.73,374.74
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,446.5,357.98
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,432.49,346.02
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,351.91,282.11
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,282.49,226.49
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,258.25,206.44
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,233.11,184.91
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,206.43,161.59
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,175.67,134.57
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,148.37,109.47
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,118.1,82.25
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,83.35,55.97
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,52.81,36.76
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,37.94,27.1
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,26.41,14.54
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,17.74,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.46,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,7.73,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,56.27,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,166.51,114.94
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,238.47,193.65
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,343.05,285.95
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,462.22,386.88
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,555.95,463.09
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,647.37,534.46
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,685.45,562.01
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,715.7,582.95
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,775.43,625.06
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,839.45,668.77
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,861.58,681.53
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,889.54,698.58
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,901.45,704.52
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,909.71,708.1
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,909.8,706.13
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,906.1,701.76
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,895.97,693.13
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,882.09,682.12
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,861.79,666.84
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,837.94,649.27
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,809.05,628.29
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,776.85,605.06
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,739.09,579.33
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,698.62,550.91
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,652.34,515.53
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,604.09,477.72
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,551.71,436.43
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,498.28,392.75
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,441.16,344.72
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,384.13,295.03
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,324.23,241.43
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,264.63,187.43
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,205.13,134.85
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,149.2,87.75
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,91.17,47.85
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,48.16,29.16
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,33.4,23.21
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,25.76,14.53
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,15.84,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,6.37,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,9.55,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,146.89,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,243.55,174.18
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,299.17,243.47
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,366.94,304.35
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,438.07,364.69
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,567.27,467.69
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,697.41,564.68
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,700.7,565.18
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,704.45,566.74
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,728.1,582.73
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,748.64,595.95
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,806.36,637.03
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,857.9,672.77
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,882.53,688.72
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,912.61,708.73
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,911.85,707.03
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,907.31,703.17
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,896.79,695.34
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,882.53,685.07
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,861.83,670.43
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,837.65,653.43
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,805.81,631.01
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,771.07,606.48
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,717.53,568.31
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,667.86,531.2
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,608.98,485.35
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,551.18,439.52
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,509.68,405.73
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,465.56,368.66
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,410.38,321.79
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,355.81,274.22
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,305.24,228.3
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,253.2,180.2
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,194.37,129.31
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,139.51,84.21
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,89.04,49.53
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,50.73,31.83
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,33.6,23.4
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,25.78,14.91
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,16.64,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,8.19,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
