Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,505.67,420.11
2018,2,11,10,15,233.5,213.5,5.9,14.15,330.0,476.96,394.6
2018,2,11,10,30,177.0,232.0,6.0,14.1,326.0,428.05,353.26
2018,2,11,10,45,125.0,242.5,6.05,14.05,310.5,389.62,320.16
2018,2,11,11,0,73.0,253.0,6.1,14.0,295.0,333.39,272.64
2018,2,11,11,15,50.5,228.5,5.9,13.9,258.0,280.44,228.78
2018,2,11,11,30,28.0,204.0,5.7,13.8,221.0,229.8,186.55
2018,2,11,11,45,19.0,204.5,5.5,13.7,216.0,207.82,168.12
2018,2,11,12,0,10.0,205.0,5.3,13.6,211.0,199.28,160.68
2018,2,11,12,15,91.0,230.5,5.6,13.6,287.5,306.18,250.72
2018,2,11,12,30,172.0,256.0,5.9,13.6,364.0,410.53,336.67
2018,2,11,12,45,198.0,267.5,6.15,13.55,390.5,435.84,357.3
2018,2,11,13,0,224.0,279.0,6.4,13.5,417.0,458.47,375.86
2018,2,11,13,15,147.5,247.5,6.85,13.35,337.5,358.1,294.1
2018,2,11,13,30,71.0,216.0,7.3,13.2,258.0,254.74,208.57
2018,2,11,13,45,35.5,156.5,7.7,13.1,177.5,168.94,137.22
2018,2,11,14,0,0.0,97.0,8.1,13.0,97.0,86.06,67.27
2018,2,11,14,15,27.5,133.0,8.15,13.0,147.0,137.36,110.95
2018,2,11,14,30,55.0,169.0,8.2,13.0,197.0,182.71,149.06
2018,2,11,14,45,64.5,166.5,8.3,12.95,197.5,180.53,147.11
2018,2,11,15,0,74.0,164.0,8.4,12.9,198.0,177.05,143.88
2018,2,11,15,15,256.0,129.0,8.4,12.9,231.0,206.59,164.75
2018,2,11,15,30,438.0,94.0,8.4,12.9,264.0,210.76,160.63
2018,2,11,15,45,446.0,94.0,8.3,12.75,249.5,182.88,133.16
2018,2,11,16,0,454.0,94.0,8.2,12.6,235.0,153.17,105.25
2018,2,11,16,15,480.0,78.0,8.05,12.45,205.5,112.22,70.52
2018,2,11,16,30,506.0,62.0,7.9,12.3,176.0,65.67,39.88
2018,2,11,16,45,470.5,52.0,7.75,12.15,138.5,41.1,30.9
2018,2,11,17,0,435.0,42.0,7.6,12.0,101.0,34.15,24.11
2018,2,11,17,15,271.5,30.5,7.55,11.95,62.0,25.28,13.94
2018,2,11,17,30,108.0,19.0,7.5,11.9,23.0,17.28,0.0
2018,2,11,17,45,54.0,9.5,7.45,11.8,11.5,8.64,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,66.0,16.5,5.15,10.5,21.0,50.61,0.0
2018,2,12,7,30,111.0,29.0,5.2,10.8,38.0,122.08,78.4
2018,2,12,7,45,252.5,42.0,5.25,11.1,80.5,246.7,201.89
2018,2,12,8,0,394.0,55.0,5.3,11.4,123.0,369.39,311.04
2018,2,12,8,15,426.5,64.0,5.2,11.6,158.0,420.47,357.31
2018,2,12,8,30,459.0,73.0,5.1,11.8,193.0,472.22,402.19
2018,2,12,8,45,471.0,88.5,5.0,11.95,231.5,510.12,433.7
2018,2,12,9,0,483.0,104.0,4.9,12.1,270.0,552.71,467.55
2018,2,12,9,15,639.5,88.5,4.75,12.25,338.0,685.06,571.31
2018,2,12,9,30,796.0,73.0,4.6,12.4,406.0,809.79,664.53
2018,2,12,9,45,843.0,69.5,4.45,12.55,451.0,861.05,699.46
2018,2,12,10,0,890.0,66.0,4.3,12.7,496.0,901.29,725.82
2018,2,12,10,15,904.0,67.0,4.2,12.85,528.5,923.93,739.4
2018,2,12,10,30,918.0,68.0,4.1,13.0,561.0,943.17,750.84
2018,2,12,10,45,928.0,69.0,4.0,13.15,587.0,955.06,757.0
2018,2,12,11,0,938.0,70.0,3.9,13.3,613.0,963.14,760.57
2018,2,12,11,15,943.5,71.0,3.85,13.45,631.5,963.14,758.86
2018,2,12,11,30,949.0,72.0,3.8,13.6,650.0,959.16,754.56
2018,2,12,11,45,951.5,72.5,3.75,13.75,660.5,947.87,745.29
2018,2,12,12,0,954.0,73.0,3.7,13.9,671.0,932.68,733.47
2018,2,12,12,15,954.5,73.5,3.7,14.0,673.5,911.92,718.31
2018,2,12,12,30,955.0,74.0,3.7,14.1,676.0,887.44,700.62
2018,2,12,12,45,951.5,74.5,3.65,14.2,670.0,856.14,677.82
2018,2,12,13,0,948.0,75.0,3.6,14.3,664.0,821.6,652.72
2018,2,12,13,15,943.5,74.5,3.6,14.35,650.5,782.13,624.33
2018,2,12,13,30,939.0,74.0,3.6,14.4,637.0,739.87,593.73
2018,2,12,13,45,931.0,74.0,3.55,14.5,616.0,693.27,557.8
2018,2,12,14,0,923.0,74.0,3.5,14.6,595.0,644.58,518.69
2018,2,12,14,15,912.0,72.5,3.5,14.6,566.5,590.79,475.05
2018,2,12,14,30,901.0,71.0,3.5,14.6,538.0,535.74,429.16
2018,2,12,14,45,885.0,69.0,3.5,14.6,502.5,476.92,378.94
2018,2,12,15,0,869.0,67.0,3.5,14.6,467.0,417.93,327.06
2018,2,12,15,15,847.0,65.0,3.5,14.6,426.5,357.0,272.33
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,295.65,216.29
2018,2,12,15,45,792.0,60.5,3.4,14.5,341.0,233.81,160.27
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,175.08,108.87
2018,2,12,16,15,710.0,54.0,3.25,14.0,248.5,116.82,64.1
2018,2,12,16,30,661.0,50.0,3.2,13.6,201.0,64.35,34.89
2018,2,12,16,45,583.5,44.0,3.15,13.25,154.5,37.52,27.66
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,30.52,20.97
2018,2,12,17,15,362.0,29.5,3.25,12.75,69.5,24.3,13.62
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,18.08,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,9.55,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.65,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.8,8.0,0.0,0.0
2018,2,13,7,15,217.5,19.5,3.75,9.1,34.0,135.43,0.0
2018,2,13,7,30,363.0,30.0,3.8,9.4,60.0,284.81,199.09
2018,2,13,7,45,470.5,37.5,3.85,9.65,103.5,381.7,314.13
2018,2,13,8,0,578.0,45.0,3.9,9.9,147.0,484.14,406.35
2018,2,13,8,15,641.0,50.0,3.75,10.3,194.5,552.36,464.73
2018,2,13,8,30,704.0,55.0,3.6,10.7,242.0,630.43,527.58
2018,2,13,8,45,744.5,59.0,3.5,11.1,289.0,691.2,574.14
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,751.7,618.57
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,799.93,651.73
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,846.41,682.48
2018,2,13,9,45,868.5,67.5,3.0,12.85,463.5,874.02,698.94
2018,2,13,10,0,892.0,68.0,2.9,13.3,503.0,907.71,719.53
2018,2,13,10,15,905.5,70.0,2.7,13.55,536.0,931.25,732.17
2018,2,13,10,30,919.0,72.0,2.5,13.8,569.0,951.32,742.13
2018,2,13,10,45,927.5,73.5,2.35,14.05,595.0,962.42,746.2
2018,2,13,11,0,936.0,75.0,2.2,14.3,621.0,969.68,747.69
2018,2,13,11,15,942.5,75.0,2.0,14.5,639.5,969.28,743.55
2018,2,13,11,30,949.0,75.0,1.8,14.7,658.0,964.92,736.8
2018,2,13,11,45,952.0,76.0,1.6,14.85,669.0,954.63,726.23
2018,2,13,12,0,955.0,77.0,1.4,15.0,680.0,940.39,713.09
2018,2,13,12,15,956.0,77.0,1.3,15.2,682.5,919.34,696.92
2018,2,13,12,30,957.0,77.0,1.2,15.4,685.0,894.57,678.47
2018,2,13,12,45,956.0,76.5,1.05,15.55,679.5,863.98,655.58
2018,2,13,13,0,955.0,76.0,0.9,15.7,674.0,830.01,630.52
2018,2,13,13,15,950.5,75.5,0.85,15.8,660.0,790.21,603.23
2018,2,13,13,30,946.0,75.0,0.8,15.9,646.0,747.59,573.94
2018,2,13,13,45,938.5,74.0,0.7,16.0,624.5,699.85,538.84
2018,2,13,14,0,931.0,73.0,0.6,16.1,603.0,649.99,500.68
2018,2,13,14,15,919.5,72.0,0.6,16.15,574.0,595.99,459.89
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,540.74,416.83
2018,2,13,14,45,891.5,70.0,0.6,16.2,510.0,482.23,369.88
2018,2,13,15,0,875.0,69.0,0.6,16.2,475.0,423.56,321.1
2018,2,13,15,15,853.5,66.5,0.6,16.2,434.0,360.85,267.69
2018,2,13,15,30,832.0,64.0,0.6,16.2,393.0,299.62,214.09
2018,2,13,15,45,800.0,61.5,0.8,15.9,348.0,237.46,160.24
2018,2,13,16,0,768.0,59.0,1.0,15.6,303.0,178.27,109.86
2018,2,13,16,15,721.0,55.0,1.1,15.2,255.5,119.53,65.25
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,66.31,35.73
2018,2,13,16,45,599.5,45.0,1.3,14.35,161.0,38.37,28.33
2018,2,13,17,0,525.0,39.0,1.4,13.9,114.0,31.32,21.66
2018,2,13,17,15,379.0,30.5,1.5,13.7,73.5,25.12,14.6
2018,2,13,17,30,233.0,22.0,1.6,13.5,33.0,18.92,0.0
2018,2,13,17,45,116.5,11.0,1.7,13.25,16.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.9,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.9,8.0,0.0,0.0
2018,2,14,7,15,207.5,20.5,1.05,11.05,35.0,131.27,0.0
2018,2,14,7,30,346.0,32.0,1.0,11.2,62.0,278.99,198.98
2018,2,14,7,45,451.0,39.5,0.9,11.4,104.5,372.35,300.38
2018,2,14,8,0,556.0,47.0,0.8,11.6,147.0,472.73,385.7
2018,2,14,8,15,617.5,52.5,0.95,11.85,194.0,546.1,446.21
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,616.47,501.62
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,676.03,546.24
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,735.3,589.13
2018,2,14,9,15,668.0,89.5,1.6,13.05,346.5,713.25,573.52
2018,2,14,9,30,576.0,114.0,1.9,13.4,360.0,677.1,547.38
2018,2,14,9,45,371.5,143.5,2.15,13.75,307.5,532.21,435.0
2018,2,14,10,0,167.0,173.0,2.4,14.1,255.0,348.87,286.61
2018,2,14,10,15,112.5,200.0,2.55,14.25,257.0,330.88,270.36
2018,2,14,10,30,58.0,227.0,2.7,14.4,259.0,293.59,237.99
2018,2,14,10,45,55.5,237.5,2.85,14.55,269.0,300.72,243.24
2018,2,14,11,0,53.0,248.0,3.0,14.7,279.0,307.66,248.19
2018,2,14,11,15,176.0,243.5,3.15,14.8,351.5,429.8,348.37
2018,2,14,11,30,299.0,239.0,3.3,14.9,424.0,549.49,443.13
2018,2,14,11,45,414.5,226.0,3.4,15.0,487.0,648.42,519.46
2018,2,14,12,0,530.0,213.0,3.5,15.1,550.0,725.32,578.18
2018,2,14,12,15,433.5,241.0,3.6,15.15,517.5,656.78,524.08
2018,2,14,12,30,337.0,269.0,3.7,15.2,485.0,576.99,461.92
2018,2,14,12,45,330.0,270.5,3.8,15.2,480.5,559.06,448.43
2018,2,14,13,0,323.0,272.0,3.9,15.2,476.0,540.23,433.84
2018,2,14,13,15,422.0,238.5,4.05,15.1,499.0,573.68,461.78
2018,2,14,13,30,521.0,205.0,4.2,15.0,522.0,587.99,474.52
2018,2,14,13,45,646.5,160.0,4.35,14.9,540.0,603.64,488.24
2018,2,14,14,0,772.0,115.0,4.5,14.8,558.0,601.44,487.28
2018,2,14,14,15,800.5,102.0,4.7,14.65,542.0,563.24,456.45
2018,2,14,14,30,829.0,89.0,4.9,14.5,526.0,521.17,421.24
2018,2,14,14,45,813.5,85.5,5.1,14.3,491.0,463.72,372.32
2018,2,14,15,0,798.0,82.0,5.3,14.1,456.0,406.29,321.84
2018,2,14,15,15,805.0,74.5,5.3,14.1,424.0,353.04,272.47
2018,2,14,15,30,812.0,67.0,5.3,14.1,392.0,297.8,220.22
2018,2,14,15,45,764.0,66.0,5.5,13.55,344.0,234.49,163.41
2018,2,14,16,0,716.0,65.0,5.7,13.0,296.0,176.14,112.7
2018,2,14,16,15,690.0,59.0,5.6,12.7,253.0,120.75,68.54
2018,2,14,16,30,664.0,53.0,5.5,12.4,210.0,68.34,37.77
2018,2,14,16,45,589.5,47.0,5.4,12.05,163.0,36.66,27.09
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,32.94,23.31
2018,2,14,17,15,370.5,32.0,5.3,11.55,75.5,26.36,16.04
2018,2,14,17,30,226.0,23.0,5.3,11.4,35.0,19.74,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.2,17.5,10.46,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.35,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,9.1,0.0
2018,2,15,7,15,264.0,20.5,5.6,9.75,40.0,162.41,0.0
2018,2,15,7,30,432.0,31.0,5.7,10.0,70.0,330.74,247.73
2018,2,15,7,45,538.0,36.5,5.85,10.25,115.5,417.25,347.22
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,521.12,440.92
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,595.85,505.14
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,672.52,567.93
2018,2,15,8,45,800.5,54.0,5.75,11.4,308.0,732.33,614.88
2018,2,15,9,0,839.0,57.0,5.7,11.7,356.0,783.64,653.47
2018,2,15,9,15,866.5,59.0,5.65,12.05,401.5,830.79,687.5
2018,2,15,9,30,894.0,61.0,5.6,12.4,447.0,876.13,719.27
2018,2,15,9,45,914.0,63.0,5.5,12.75,487.5,912.48,743.3
2018,2,15,10,0,934.0,65.0,5.4,13.1,528.0,945.9,764.73
2018,2,15,10,15,947.0,66.0,5.3,13.45,561.5,968.28,777.73
2018,2,15,10,30,960.0,67.0,5.2,13.8,595.0,987.03,788.05
2018,2,15,10,45,970.0,67.5,5.1,14.1,622.0,998.5,793.25
2018,2,15,11,0,980.0,68.0,5.0,14.4,649.0,1005.98,795.7
2018,2,15,11,15,986.0,68.0,4.9,14.55,667.5,1004.99,792.7
2018,2,15,11,30,992.0,68.0,4.8,14.7,686.0,999.86,786.99
2018,2,15,11,45,995.5,68.0,4.7,14.9,697.0,988.3,776.75
2018,2,15,12,0,999.0,68.0,4.6,15.1,708.0,972.62,763.84
2018,2,15,12,15,999.5,68.5,4.55,15.2,710.5,950.87,747.52
2018,2,15,12,30,1000.0,69.0,4.5,15.3,713.0,925.22,728.58
2018,2,15,12,45,999.0,69.0,4.5,15.45,708.0,893.98,705.99
2018,2,15,13,0,998.0,69.0,4.5,15.6,703.0,859.18,680.86
2018,2,15,13,15,993.5,68.5,4.45,15.65,688.5,817.8,650.8
2018,2,15,13,30,989.0,68.0,4.4,15.7,674.0,773.47,618.46
2018,2,15,13,45,981.5,67.5,4.4,15.75,652.0,724.39,581.75
2018,2,15,14,0,974.0,67.0,4.4,15.8,630.0,673.05,540.9
2018,2,15,14,15,964.0,66.0,4.35,15.8,601.0,617.74,495.84
2018,2,15,14,30,954.0,65.0,4.3,15.8,572.0,560.93,448.37
2018,2,15,14,45,939.5,64.0,4.25,15.75,536.0,500.81,396.98
2018,2,15,15,0,925.0,63.0,4.2,15.7,500.0,440.22,343.67
2018,2,15,15,15,904.5,61.0,4.2,15.7,458.0,376.39,286.42
2018,2,15,15,30,884.0,59.0,4.2,15.7,416.0,313.38,228.74
2018,2,15,15,45,852.5,56.5,3.9,15.4,369.0,248.54,169.93
2018,2,15,16,0,821.0,54.0,3.6,15.1,322.0,183.92,113.33
2018,2,15,16,15,775.5,51.0,3.5,14.6,273.0,122.75,65.89
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,66.84,34.38
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,36.44,26.75
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,33.11,23.38
2018,2,15,17,15,433.0,31.0,3.2,12.95,82.5,25.38,15.4
2018,2,15,17,30,279.0,24.0,3.2,12.7,39.0,20.61,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.5,19.5,10.91,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.6,11.3,10.0,53.02,0.0
2018,2,16,7,15,243.5,20.5,1.65,11.55,39.5,176.48,0.0
2018,2,16,7,30,399.0,31.0,1.7,11.8,69.0,312.1,234.5
2018,2,16,7,45,500.5,38.0,1.75,12.05,114.0,404.02,328.87
2018,2,16,8,0,602.0,45.0,1.8,12.3,159.0,496.93,409.5
2018,2,16,8,15,661.5,49.5,1.9,12.6,207.0,570.8,470.03
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,646.62,529.32
2018,2,16,8,45,759.0,57.5,2.1,13.2,302.0,705.52,573.48
2018,2,16,9,0,797.0,61.0,2.2,13.5,349.0,764.0,615.87
2018,2,16,9,15,824.0,63.0,2.15,13.75,392.5,810.17,646.97
2018,2,16,9,30,851.0,65.0,2.1,14.0,436.0,845.68,669.62
2018,2,16,9,45,870.5,66.5,2.1,14.3,475.0,880.06,691.41
2018,2,16,10,0,890.0,68.0,2.1,14.6,514.0,911.69,710.93
2018,2,16,10,15,903.0,70.0,2.1,14.8,547.0,934.87,724.69
2018,2,16,10,30,916.0,72.0,2.1,15.0,580.0,954.56,736.1
2018,2,16,10,45,924.5,73.0,2.15,15.2,605.5,965.07,741.89
2018,2,16,11,0,933.0,74.0,2.2,15.4,631.0,971.74,745.29
2018,2,16,11,15,938.5,74.5,2.2,15.55,649.5,971.07,743.46
2018,2,16,11,30,944.0,75.0,2.2,15.7,668.0,966.43,739.2
2018,2,16,11,45,946.5,76.5,2.2,15.85,679.0,956.29,731.41
2018,2,16,12,0,949.0,78.0,2.2,16.0,690.0,942.21,721.15
2018,2,16,12,15,951.5,78.0,2.2,16.1,693.5,922.47,707.34
2018,2,16,12,30,954.0,78.0,2.2,16.2,697.0,898.94,691.06
2018,2,16,12,45,953.0,77.5,2.2,16.3,691.5,868.28,669.93
2018,2,16,13,0,952.0,77.0,2.2,16.4,686.0,834.24,646.47
2018,2,16,13,15,948.0,76.5,2.25,16.45,672.5,794.71,619.57
2018,2,16,13,30,944.0,76.0,2.3,16.5,659.0,752.33,590.4
2018,2,16,13,45,937.0,75.0,2.4,16.55,637.5,704.77,556.28
2018,2,16,14,0,930.0,74.0,2.5,16.6,616.0,655.04,518.38
2018,2,16,14,15,919.5,72.5,2.55,16.55,587.0,600.87,475.91
2018,2,16,14,30,909.0,71.0,2.6,16.5,558.0,545.36,431.02
2018,2,16,14,45,893.5,70.0,2.7,16.5,523.0,486.99,382.43
2018,2,16,15,0,878.0,69.0,2.8,16.5,488.0,428.34,331.93
2018,2,16,15,15,857.0,67.0,2.8,16.5,447.0,366.82,277.55
2018,2,16,15,30,836.0,65.0,2.8,16.5,406.0,304.62,221.54
2018,2,16,15,45,806.0,62.0,2.8,16.15,360.5,241.87,165.41
2018,2,16,16,0,776.0,59.0,2.8,15.8,315.0,181.87,113.17
2018,2,16,16,15,731.5,55.0,2.75,15.35,267.0,122.54,67.23
2018,2,16,16,30,687.0,51.0,2.7,14.9,219.0,68.43,36.31
2018,2,16,16,45,615.5,45.5,2.7,14.45,171.0,38.47,28.48
2018,2,16,17,0,544.0,40.0,2.7,14.0,123.0,31.84,22.25
2018,2,16,17,15,398.5,32.0,2.75,13.75,81.0,26.09,16.15
2018,2,16,17,30,253.0,24.0,2.8,13.5,39.0,20.4,0.0
2018,2,16,17,45,126.5,12.0,2.9,13.3,19.5,10.91,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,1.05,11.8,5.5,0.0,0.0
2018,2,17,7,0,84.0,10.0,1.1,11.9,11.0,51.14,0.0
2018,2,17,7,15,236.0,22.0,1.2,12.05,41.5,175.55,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,308.84,235.21
2018,2,17,7,45,488.0,40.5,1.35,12.4,116.5,399.91,324.86
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,497.76,408.44
2018,2,17,8,15,648.5,51.5,1.4,12.9,209.0,565.1,462.63
2018,2,17,8,30,709.0,56.0,1.4,13.2,257.0,641.45,520.92
2018,2,17,8,45,749.0,59.5,1.45,13.5,304.5,701.71,565.02
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,761.69,607.39
2018,2,17,9,15,816.5,65.0,1.5,14.1,395.5,808.18,638.26
2018,2,17,9,30,844.0,67.0,1.5,14.4,439.0,852.81,667.1
2018,2,17,9,45,865.5,68.0,1.45,14.75,478.0,879.44,682.05
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,912.19,701.1
2018,2,17,10,15,900.0,70.5,1.35,15.45,550.0,934.7,712.82
2018,2,17,10,30,913.0,72.0,1.3,15.8,583.0,953.74,722.23
2018,2,17,10,45,922.5,73.0,1.25,16.15,609.0,965.19,726.62
2018,2,17,11,0,932.0,74.0,1.2,16.5,635.0,972.81,728.64
2018,2,17,11,15,937.5,75.0,1.2,16.7,653.5,972.75,727.1
2018,2,17,11,30,943.0,76.0,1.2,16.9,672.0,968.71,723.22
2018,2,17,11,45,946.5,76.0,1.2,17.15,682.5,957.64,714.84
2018,2,17,12,0,950.0,76.0,1.2,17.4,693.0,942.65,704.13
2018,2,17,12,15,951.0,76.0,1.3,17.45,695.5,921.58,691.68
2018,2,17,12,30,952.0,76.0,1.4,17.5,698.0,896.79,676.71
2018,2,17,12,45,951.5,75.0,1.5,17.55,692.5,866.01,657.54
2018,2,17,13,0,951.0,74.0,1.6,17.6,687.0,831.82,635.85
2018,2,17,13,15,947.0,73.5,1.75,17.5,673.5,792.32,611.0
2018,2,17,13,30,943.0,73.0,1.9,17.4,660.0,749.96,583.58
2018,2,17,13,45,935.0,72.5,2.0,17.3,638.0,702.29,550.41
2018,2,17,14,0,927.0,72.0,2.1,17.2,616.0,652.53,513.29
2018,2,17,14,15,916.0,71.0,2.25,17.05,587.0,598.69,472.15
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,543.57,428.4
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,485.3,380.49
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,426.68,330.45
2018,2,17,15,15,855.5,65.0,2.7,16.6,447.5,365.4,276.34
2018,2,17,15,30,835.0,63.0,2.7,16.6,407.0,303.31,220.46
2018,2,17,15,45,803.0,60.0,3.0,16.05,361.0,240.1,164.33
2018,2,17,16,0,771.0,57.0,3.3,15.5,315.0,179.91,112.03
2018,2,17,16,15,725.5,54.0,3.35,15.1,267.5,121.62,66.73
2018,2,17,16,30,680.0,51.0,3.4,14.7,220.0,68.64,36.43
2018,2,17,16,45,607.5,46.0,3.4,14.3,172.5,38.76,28.79
2018,2,17,17,0,535.0,41.0,3.4,13.9,125.0,32.56,22.93
2018,2,17,17,15,392.0,33.0,3.55,13.65,82.5,26.86,16.96
2018,2,17,17,30,249.0,25.0,3.7,13.4,40.0,21.21,1.62
2018,2,17,17,45,124.5,12.5,3.85,13.15,20.0,11.37,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.5,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.6,4.0,3.64,0.0
2018,2,18,7,15,0.0,15.5,6.35,11.7,15.5,13.66,0.0
2018,2,18,7,30,0.0,27.0,6.7,11.8,27.0,24.46,13.86
2018,2,18,7,45,4.5,44.0,7.1,11.9,45.0,45.41,32.73
2018,2,18,8,0,9.0,61.0,7.5,12.0,63.0,65.91,50.97
2018,2,18,8,15,13.5,66.0,7.55,12.1,69.5,71.63,56.46
2018,2,18,8,30,18.0,71.0,7.6,12.2,76.0,85.17,68.46
2018,2,18,8,45,61.0,95.5,7.7,12.25,117.5,147.87,123.73
2018,2,18,9,0,104.0,120.0,7.8,12.3,159.0,227.57,192.61
2018,2,18,9,15,166.0,152.0,7.8,12.35,222.0,321.97,273.22
2018,2,18,9,30,228.0,184.0,7.8,12.4,285.0,435.54,367.73
2018,2,18,9,45,441.5,157.5,7.8,12.5,375.0,615.14,518.5
2018,2,18,10,0,655.0,131.0,7.8,12.6,465.0,792.69,659.98
2018,2,18,10,15,749.5,115.5,7.85,12.7,520.5,867.76,716.49
2018,2,18,10,30,844.0,100.0,7.9,12.8,576.0,935.57,766.96
2018,2,18,10,45,769.5,125.5,8.0,12.85,574.5,902.39,740.27
2018,2,18,11,0,695.0,151.0,8.1,12.9,573.0,859.18,706.26
2018,2,18,11,15,743.0,141.5,8.2,12.95,604.5,886.79,727.05
2018,2,18,11,30,791.0,132.0,8.3,13.0,636.0,904.36,739.97
2018,2,18,11,45,861.0,113.0,8.45,13.0,669.5,933.83,762.45
2018,2,18,12,0,931.0,94.0,8.6,13.0,703.0,948.56,773.75
2018,2,18,12,15,933.0,93.0,8.75,12.95,705.5,927.33,757.92
2018,2,18,12,30,935.0,92.0,8.9,12.9,708.0,902.41,739.43
2018,2,18,12,45,881.5,109.0,9.0,12.85,685.5,855.1,703.45
2018,2,18,13,0,828.0,126.0,9.1,12.8,663.0,799.62,660.91
2018,2,18,13,15,664.0,170.0,9.15,12.7,595.0,692.5,574.65
2018,2,18,13,30,500.0,214.0,9.2,12.6,527.0,585.01,485.49
2018,2,18,13,45,587.0,180.0,9.3,12.45,536.0,587.35,488.62
2018,2,18,14,0,674.0,146.0,9.4,12.3,545.0,576.72,480.31
2018,2,18,14,15,528.0,161.0,9.45,12.2,464.5,466.88,388.27
2018,2,18,14,30,382.0,176.0,9.5,12.1,384.0,374.45,309.98
2018,2,18,14,45,336.5,173.5,9.6,11.95,348.0,320.97,264.18
2018,2,18,15,0,291.0,171.0,9.7,11.8,312.0,278.01,226.88
2018,2,18,15,15,423.5,144.0,9.7,11.8,330.5,282.96,226.4
2018,2,18,15,30,556.0,117.0,9.7,11.8,349.0,270.99,208.93
2018,2,18,15,45,358.0,127.0,9.7,11.45,270.0,193.84,146.8
2018,2,18,16,0,160.0,137.0,9.7,11.1,191.0,142.2,109.73
2018,2,18,16,15,217.0,110.5,9.65,10.9,172.0,112.76,82.39
2018,2,18,16,30,274.0,84.0,9.6,10.7,153.0,75.17,52.53
2018,2,18,16,45,369.5,68.0,9.5,10.5,140.0,51.25,40.46
2018,2,18,17,0,465.0,52.0,9.4,10.3,127.0,42.14,31.8
2018,2,18,17,15,338.5,41.5,9.35,10.15,86.0,34.66,24.03
2018,2,18,17,30,212.0,31.0,9.3,10.0,45.0,24.62,5.74
2018,2,18,17,45,115.0,18.5,9.3,9.85,25.0,16.83,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.7,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.65,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,8.7,7.45,6.0,0.0,0.0
2018,2,19,7,0,58.0,11.0,8.7,7.5,12.0,39.22,0.0
2018,2,19,7,15,136.0,25.5,8.7,7.6,37.5,131.43,22.52
2018,2,19,7,30,214.0,40.0,8.7,7.7,63.0,214.37,171.97
2018,2,19,7,45,289.0,53.0,8.65,7.85,101.5,286.31,243.11
2018,2,19,8,0,364.0,66.0,8.6,8.0,140.0,365.37,315.92
2018,2,19,8,15,439.0,74.0,8.5,8.15,186.0,443.14,386.0
2018,2,19,8,30,514.0,82.0,8.4,8.3,232.0,531.88,463.02
2018,2,19,8,45,585.0,87.0,8.3,8.45,285.0,613.0,530.59
2018,2,19,9,0,656.0,92.0,8.2,8.6,338.0,696.15,597.98
2018,2,19,9,15,745.0,85.0,8.05,8.7,395.5,780.79,664.79
2018,2,19,9,30,834.0,78.0,7.9,8.8,453.0,862.0,727.2
2018,2,19,9,45,858.0,78.5,7.75,8.95,493.0,899.28,753.67
2018,2,19,10,0,882.0,79.0,7.6,9.1,533.0,924.44,770.49
2018,2,19,10,15,895.5,81.0,7.45,9.2,566.5,947.89,786.04
2018,2,19,10,30,909.0,83.0,7.3,9.3,600.0,967.86,798.86
2018,2,19,10,45,917.5,84.0,7.15,9.35,625.5,978.2,804.49
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,984.71,807.36
2018,2,19,11,15,930.5,86.0,6.95,9.45,669.0,983.53,805.09
2018,2,19,11,30,935.0,87.0,6.9,9.5,687.0,978.41,800.06
2018,2,19,11,45,939.0,87.0,6.85,9.55,697.5,967.68,791.01
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,953.03,779.2
2018,2,19,12,15,946.0,87.0,6.8,9.7,712.0,933.61,764.05
2018,2,19,12,30,949.0,87.0,6.8,9.8,716.0,910.37,746.15
2018,2,19,12,45,949.0,86.5,6.85,9.85,711.0,880.38,723.54
2018,2,19,13,0,949.0,86.0,6.9,9.9,706.0,846.93,698.29
2018,2,19,13,15,944.5,85.5,6.95,10.0,692.0,806.8,667.67
2018,2,19,13,30,940.0,85.0,7.0,10.1,678.0,763.85,634.73
2018,2,19,13,45,933.0,83.5,7.1,10.2,656.0,715.57,596.28
2018,2,19,14,0,926.0,82.0,7.2,10.3,634.0,665.14,554.17
2018,2,19,14,15,915.5,80.5,7.2,10.3,604.5,610.78,507.87
2018,2,19,14,30,905.0,79.0,7.2,10.3,575.0,555.1,459.33
2018,2,19,14,45,890.0,77.5,7.25,10.35,539.5,496.26,406.9
2018,2,19,15,0,875.0,76.0,7.3,10.4,504.0,436.65,352.45
2018,2,19,15,15,853.5,73.0,7.3,10.4,462.0,373.13,293.62
2018,2,19,15,30,832.0,70.0,7.3,10.4,420.0,310.75,234.84
2018,2,19,15,45,803.0,67.0,7.15,10.35,374.5,248.09,176.14
2018,2,19,16,0,774.0,64.0,7.0,10.3,329.0,188.09,121.72
2018,2,19,16,15,730.5,60.0,6.75,10.1,280.5,128.64,73.88
2018,2,19,16,30,687.0,56.0,6.5,9.9,232.0,74.33,41.41
2018,2,19,16,45,620.0,50.0,6.25,9.7,183.5,38.64,29.27
2018,2,19,17,0,553.0,44.0,6.0,9.5,135.0,34.97,25.59
2018,2,19,17,15,431.0,36.5,5.95,9.35,92.5,29.87,20.17
2018,2,19,17,30,309.0,29.0,5.9,9.2,50.0,24.91,8.12
2018,2,19,17,45,178.5,18.0,5.8,9.05,27.5,16.37,0.0
2018,2,19,18,0,48.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,65.49,0.0
2018,2,20,7,15,277.5,23.0,2.15,7.95,49.0,207.26,72.12
2018,2,20,7,30,447.0,34.0,2.1,8.2,84.0,347.37,278.63
2018,2,20,7,45,538.0,40.5,2.05,8.4,130.5,435.09,362.03
2018,2,20,8,0,629.0,47.0,2.0,8.6,177.0,523.38,438.31
2018,2,20,8,15,683.5,52.0,1.9,8.75,226.5,595.71,496.84
2018,2,20,8,30,738.0,57.0,1.8,8.9,276.0,669.71,553.59
2018,2,20,8,45,569.0,89.5,1.7,9.05,275.0,604.29,501.52
2018,2,20,9,0,400.0,122.0,1.6,9.2,274.0,512.76,427.59
2018,2,20,9,15,386.0,145.0,1.65,9.35,305.5,538.29,446.81
2018,2,20,9,30,372.0,168.0,1.7,9.5,337.0,542.91,448.93
2018,2,20,9,45,573.5,135.5,1.75,9.65,421.5,717.54,583.56
2018,2,20,10,0,775.0,103.0,1.8,9.8,506.0,866.35,688.96
2018,2,20,10,15,840.5,91.5,2.0,9.9,553.0,921.11,726.58
2018,2,20,10,30,906.0,80.0,2.2,10.0,600.0,963.18,756.1
2018,2,20,10,45,914.5,82.0,2.35,10.1,626.5,974.8,763.89
2018,2,20,11,0,923.0,84.0,2.5,10.2,653.0,982.56,769.43
2018,2,20,11,15,928.5,85.0,2.6,10.25,671.5,982.34,769.18
2018,2,20,11,30,934.0,86.0,2.7,10.3,690.0,978.15,766.39
2018,2,20,11,45,935.5,86.5,2.8,10.35,699.5,965.73,757.98
2018,2,20,12,0,937.0,87.0,2.9,10.4,709.0,949.45,747.01
2018,2,20,12,15,938.0,86.5,3.1,10.4,711.0,927.79,733.21
2018,2,20,12,30,939.0,86.0,3.3,10.4,713.0,902.45,716.67
2018,2,20,12,45,939.0,85.0,3.45,10.4,707.5,872.16,696.05
2018,2,20,13,0,939.0,84.0,3.6,10.4,702.0,838.46,672.8
2018,2,20,13,15,934.5,83.5,3.8,10.4,688.0,798.66,645.02
2018,2,20,13,30,930.0,83.0,4.0,10.4,674.0,756.07,614.77
2018,2,20,13,45,923.0,82.0,4.15,10.4,652.5,708.7,579.28
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,659.2,540.11
2018,2,20,14,15,762.0,118.0,4.4,10.3,561.0,564.02,462.75
2018,2,20,14,30,608.0,155.0,4.5,10.2,491.0,476.55,390.58
2018,2,20,14,45,377.0,182.5,4.65,10.15,386.5,353.61,289.52
2018,2,20,15,0,146.0,210.0,4.8,10.1,282.0,250.57,204.96
2018,2,20,15,15,153.5,193.0,4.8,10.1,263.0,226.41,184.04
2018,2,20,15,30,161.0,176.0,4.8,10.1,244.0,201.45,161.87
2018,2,20,15,45,142.5,154.5,4.9,9.9,210.0,166.04,131.67
2018,2,20,16,0,124.0,133.0,5.0,9.7,176.0,133.3,104.03
2018,2,20,16,15,112.5,113.5,4.9,9.5,148.0,105.57,81.03
2018,2,20,16,30,101.0,94.0,4.8,9.3,120.0,79.69,61.0
2018,2,20,16,45,77.5,75.0,4.7,9.15,92.5,59.69,48.36
2018,2,20,17,0,54.0,56.0,4.6,9.0,65.0,45.39,35.0
2018,2,20,17,15,56.0,38.5,4.5,8.9,45.0,31.85,22.07
2018,2,20,17,30,58.0,21.0,4.4,8.8,25.0,17.21,5.07
2018,2,20,17,45,53.0,13.5,4.35,8.75,14.5,12.28,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.6,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,67.29,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,188.2,87.33
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,302.57,244.16
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,393.45,328.57
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,491.06,413.53
2018,2,21,8,15,619.5,59.5,2.45,9.15,220.5,565.12,474.98
2018,2,21,8,30,680.0,65.0,2.5,9.2,269.0,641.76,535.77
2018,2,21,8,45,723.5,67.5,2.5,9.25,317.0,697.6,578.03
2018,2,21,9,0,767.0,70.0,2.5,9.3,365.0,759.03,623.23
2018,2,21,9,15,797.5,72.0,2.55,9.55,409.5,807.93,657.66
2018,2,21,9,30,828.0,74.0,2.6,9.8,454.0,855.11,690.17
2018,2,21,9,45,853.5,73.5,2.6,10.05,494.0,883.17,707.87
2018,2,21,10,0,879.0,73.0,2.6,10.3,534.0,917.64,730.15
2018,2,21,10,15,892.5,75.5,2.4,10.5,568.0,941.85,743.05
2018,2,21,10,30,906.0,78.0,2.2,10.7,602.0,962.56,753.24
2018,2,21,10,45,915.0,79.0,2.05,10.9,628.0,973.44,757.0
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,980.49,758.2
2018,2,21,11,15,929.0,81.5,1.55,11.25,672.5,980.44,751.78
2018,2,21,11,30,934.0,83.0,1.2,11.4,691.0,976.41,742.13
2018,2,21,11,45,936.0,84.0,0.85,11.55,701.5,965.04,726.92
2018,2,21,12,0,938.0,85.0,0.5,11.7,712.0,949.78,708.69
2018,2,21,12,15,939.0,85.0,0.7,11.85,714.5,928.65,698.9
2018,2,21,12,30,940.0,85.0,0.9,12.0,717.0,903.83,686.26
2018,2,21,12,45,938.0,85.0,1.15,12.1,711.0,872.93,669.83
2018,2,21,13,0,936.0,85.0,1.4,12.2,705.0,838.73,650.21
2018,2,21,13,15,930.5,84.5,1.6,12.25,690.5,798.2,624.79
