Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.0,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,11.71,0.0
2018,4,3,6,15,9.0,24.5,2.95,11.4,25.0,31.69,9.42
2018,4,3,6,30,11.0,39.0,3.0,11.6,40.0,48.8,34.53
2018,4,3,6,45,33.0,60.5,3.05,11.85,67.0,85.35,67.07
2018,4,3,7,0,55.0,82.0,3.1,12.1,94.0,123.14,100.5
2018,4,3,7,15,113.5,103.5,3.05,12.35,137.0,197.22,164.79
2018,4,3,7,30,172.0,125.0,3.0,12.6,180.0,266.72,224.12
2018,4,3,7,45,236.5,141.0,3.0,12.8,231.0,352.21,295.2
2018,4,3,8,0,301.0,157.0,3.0,13.0,282.0,430.03,358.29
2018,4,3,8,15,292.0,179.5,3.0,13.2,313.0,459.54,379.89
2018,4,3,8,30,283.0,202.0,3.0,13.4,344.0,487.08,399.64
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,506.49,412.21
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,505.61,409.27
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,576.48,462.87
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,630.3,502.56
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,702.2,556.32
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,793.89,622.57
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,868.67,676.43
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,949.75,731.92
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,996.67,761.65
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,1037.13,786.93
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,1038.72,785.65
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,1036.26,782.17
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,1015.0,766.8
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,990.24,749.38
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,952.03,723.88
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,907.93,694.26
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,878.6,674.82
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,851.26,656.54
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,805.31,626.01
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,757.98,592.52
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,708.37,556.35
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,655.76,516.97
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,618.39,488.61
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,574.64,453.8
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,511.04,401.89
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,449.67,350.42
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,383.69,293.5
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,322.01,238.88
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,262.15,185.34
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,203.28,133.51
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,148.82,89.63
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,96.38,57.41
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,60.68,48.61
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,58.17,46.49
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,53.36,42.16
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,48.43,37.52
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,38.79,28.47
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,30.42,19.87
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,18.98,0.0
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,8.19,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,25.33,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,90.48,46.11
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,147.88,116.19
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,219.08,180.3
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,286.81,240.32
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,281.06,237.0
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,283.75,239.21
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,374.71,314.96
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,486.9,404.5
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,495.01,408.79
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,516.28,423.25
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,557.38,452.9
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,597.47,480.95
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,691.74,550.65
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,770.49,606.99
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,798.04,623.95
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,823.26,639.54
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,817.28,631.61
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,807.9,621.73
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,810.92,621.41
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,811.33,619.23
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,880.31,669.11
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,949.36,716.51
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,903.7,682.49
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,854.15,646.68
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,781.46,596.13
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,699.9,538.15
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,623.38,482.74
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,550.53,428.6
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,589.63,460.49
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,626.81,489.56
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,532.3,417.57
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,448.74,353.15
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,401.72,317.15
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,357.95,283.18
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,347.07,274.79
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,332.69,262.9
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,297.9,234.58
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,263.66,206.36
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,233.63,180.99
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,202.64,154.82
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,163.81,125.2
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,130.48,101.53
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,108.98,91.23
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,90.24,74.89
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,74.85,61.22
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,60.55,48.24
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,44.97,33.91
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,29.29,19.07
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,17.35,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,19.05,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,31.66,14.77
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,36.23,24.37
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,58.78,44.26
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,80.98,63.68
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,89.7,71.38
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,99.04,79.34
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,122.43,98.99
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,145.98,118.42
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,245.97,201.87
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,355.12,289.36
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,404.76,327.56
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,456.25,366.71
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,332.92,267.24
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,180.26,142.69
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,245.43,194.77
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,299.58,236.2
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,282.27,222.0
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,251.04,197.32
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,284.28,223.03
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,333.98,260.74
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,366.17,285.57
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,397.56,309.79
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,373.95,291.84
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,350.87,274.37
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,333.94,261.46
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,306.71,240.55
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,287.36,225.7
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,268.42,211.09
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,259.97,204.57
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,251.53,198.05
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,242.31,190.92
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,233.15,183.85
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,216.59,170.92
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,200.38,158.26
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,201.2,159.19
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,201.56,159.69
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,176.27,139.71
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,151.89,120.42
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,135.27,107.31
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,119.08,94.46
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,119.13,93.78
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,117.29,92.25
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,99.38,82.63
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,85.18,70.3
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,66.09,53.39
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,47.06,36.31
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,34.71,24.98
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,22.03,13.11
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,12.76,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,6.37,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,15.41,4.98
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,24.68,14.76
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,38.86,27.23
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,53.69,40.18
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,64.09,49.21
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,74.57,58.12
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,74.96,58.31
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,75.77,58.78
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,86.47,67.55
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,97.19,76.24
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,106.46,83.65
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,115.75,91.02
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,108.27,84.54
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,101.06,78.34
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,110.83,86.16
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,120.6,93.94
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,126.16,98.33
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,131.72,102.72
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,127.85,99.42
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,124.02,96.17
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,125.34,97.16
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,126.64,98.15
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,123.33,95.43
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,120.04,92.73
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,166.16,130.25
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,212.03,167.24
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,218.05,172.03
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,223.88,176.76
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,218.25,172.36
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,212.62,167.98
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,209.76,165.8
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,206.87,163.63
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,194.46,153.83
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,182.25,144.18
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,173.67,137.48
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,165.21,130.87
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,137.6,108.6
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,110.59,86.7
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,114.33,90.03
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,117.4,92.8
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,118.0,92.17
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,115.68,90.19
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,81.67,66.84
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,49.98,38.91
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,28.83,20.08
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,6.14,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,5.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.38,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,3.69,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,2.73,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,12.58,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,42.08,24.85
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,67.53,50.39
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,93.82,73.92
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,120.45,97.41
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,165.75,136.57
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,225.32,186.94
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,313.91,261.94
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,424.59,352.81
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,486.22,401.54
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,550.24,451.21
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,642.18,521.53
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,719.68,579.4
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,815.96,650.26
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,907.79,714.27
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,935.95,731.49
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,961.17,747.0
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,992.33,768.18
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,1013.15,782.15
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,1017.9,785.13
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,1018.92,785.78
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,1026.19,791.26
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,1029.19,793.84
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,1013.06,783.06
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,993.27,769.88
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,967.1,751.46
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,937.76,730.85
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,899.64,704.07
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,859.33,675.63
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,819.35,647.25
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,776.92,615.64
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,730.66,580.47
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,682.26,542.91
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,628.51,500.25
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,573.83,455.77
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,513.92,406.0
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,455.19,355.76
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,394.54,302.75
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,335.26,249.87
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,276.02,196.96
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,218.91,147.09
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,162.11,102.16
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,109.37,69.77
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,75.19,61.38
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,72.18,58.84
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,64.91,52.36
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,59.31,47.15
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,49.98,38.36
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,40.65,29.03
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,25.74,8.08
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,11.82,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,51.03,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,155.08,110.39
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,238.18,192.39
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,293.06,243.8
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,352.92,297.68
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,372.52,315.11
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,372.09,314.75
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,474.26,399.49
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,568.38,475.59
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,687.86,569.43
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,807.56,658.54
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,848.37,685.91
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,892.32,715.6
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,931.1,741.4
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,967.27,765.11
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,996.17,783.22
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,1021.86,799.03
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,1026.19,800.15
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,1037.93,806.8
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,1042.87,808.76
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,1043.94,808.2
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,1039.04,803.39
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,1030.29,796.08
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,1014.74,784.61
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,995.48,770.69
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,970.72,753.15
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,942.51,733.24
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,909.52,709.93
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,873.35,684.3
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,831.28,654.42
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,786.77,622.56
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,737.82,586.05
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,687.08,546.55
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,633.27,503.89
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,576.44,457.7
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,517.33,408.36
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,458.29,357.57
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,396.53,303.12
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,335.78,248.44
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,270.88,190.83
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,212.38,139.74
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,154.26,93.81
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,100.69,61.41
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,66.41,53.55
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,64.6,52.09
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,61.02,48.91
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,54.86,43.25
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,46.16,35.07
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,37.23,26.26
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,24.75,9.02
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,12.73,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,4.09,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,8.29,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,16.06,6.8
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,23.78,14.3
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,34.4,23.66
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,45.03,32.94
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,71.75,55.89
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,99.39,79.29
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,200.34,164.77
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,314.0,257.33
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,453.76,368.99
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,605.61,484.35
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,668.65,528.79
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,732.85,573.67
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,784.82,608.29
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,843.43,646.48
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,879.77,668.21
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,913.71,688.25
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,929.58,695.91
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,942.17,701.63
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,939.79,698.01
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,933.99,692.2
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,893.56,661.89
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,855.04,633.13
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,840.19,622.4
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,823.12,609.97
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,823.27,609.82
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,819.54,606.84
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,798.57,591.44
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,774.49,574.05
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,733.11,543.58
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,691.22,512.73
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,665.21,493.74
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,632.69,469.51
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,577.25,431.43
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,523.13,392.93
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,462.26,347.97
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,407.42,306.19
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,355.97,265.21
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,306.95,225.41
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,257.62,186.47
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,211.31,149.68
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,166.29,117.74
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,127.64,93.97
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,97.89,80.14
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,86.62,70.65
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,72.01,57.98
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,59.08,46.5
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,44.76,33.53
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,30.17,20.11
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,19.05,6.46
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,9.1,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,7.02,0.23
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,20.51,11.85
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,34.1,23.62
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,43.9,32.04
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,53.71,40.35
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,69.14,53.3
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,85.32,66.69
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,95.44,74.91
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,105.62,83.11
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,99.97,78.13
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,94.61,73.44
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,107.23,83.63
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,119.87,93.74
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,171.12,135.49
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,223.15,177.14
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,306.3,242.75
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,376.55,296.86
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,365.33,287.28
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,354.15,278.11
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,398.9,312.67
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,442.57,345.81
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,437.91,341.94
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,433.01,338.14
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,422.32,330.21
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,411.53,322.24
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,303.25,238.65
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,194.55,152.81
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,208.3,164.17
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,221.65,174.98
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,225.57,178.3
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,229.28,181.5
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,214.71,170.11
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,200.49,159.0
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,217.92,173.41
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,231.4,184.44
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,240.04,190.9
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,240.74,190.21
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,230.67,179.27
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,207.98,157.19
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,170.32,123.77
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,119.52,84.98
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,82.9,68.28
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,67.0,54.31
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,59.48,47.64
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,51.63,40.49
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,43.86,33.18
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,35.77,25.24
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,25.24,11.53
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,16.37,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,21.28,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,59.75,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,114.34,85.29
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,166.15,134.15
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,194.66,160.99
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,222.55,186.04
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,257.02,215.61
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,278.45,233.6
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,312.44,260.86
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,345.73,286.74
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,400.82,330.2
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,473.27,385.83
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,549.91,444.52
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,629.29,503.56
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,604.58,481.58
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,556.58,442.91
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,637.22,504.39
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,699.94,551.24
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,783.0,613.72
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,849.47,663.68
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,856.88,669.24
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,861.63,674.18
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,865.11,677.37
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,865.82,678.61
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,828.73,650.82
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,790.4,622.08
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,720.42,569.33
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,663.24,525.32
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,552.94,439.85
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,459.02,365.42
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,397.18,316.65
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,347.02,276.55
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,394.37,316.36
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,429.96,345.77
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,488.61,393.42
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,525.19,421.3
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,444.59,355.05
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,378.46,300.9
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,326.49,258.0
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,283.18,222.37
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,243.51,189.62
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,207.21,160.18
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,148.76,114.58
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,98.33,76.12
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,63.04,50.78
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,22.89,14.94
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,39.57,29.92
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,53.45,42.18
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,44.88,34.12
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,36.13,25.62
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,22.81,10.59
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,9.1,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,21.12,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,59.99,8.29
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,146.07,112.04
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,227.28,186.35
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,319.73,268.74
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,429.13,363.88
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,500.59,425.16
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,575.43,487.26
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,638.28,537.22
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,701.93,585.72
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,732.1,606.67
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,758.3,624.33
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,750.11,615.5
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,728.69,595.04
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,825.89,668.66
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,918.6,734.65
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,965.1,765.88
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,1017.83,801.46
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,1033.79,810.48
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,1046.07,817.21
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,1050.53,818.57
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,1051.11,817.4
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,1044.23,812.65
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,1033.52,805.37
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,1016.25,793.15
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,995.41,778.5
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,969.61,761.55
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,940.57,742.11
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,905.17,717.66
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,867.19,691.07
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,825.61,661.3
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,781.64,628.49
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,733.06,590.88
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,682.67,550.99
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,628.58,507.16
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,573.61,461.5
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,512.79,410.09
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,450.17,356.01
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,392.99,304.67
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,335.59,252.08
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,275.3,197.42
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,216.89,145.7
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,159.57,99.73
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,105.74,66.39
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,70.47,57.54
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,67.27,54.82
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,62.97,50.99
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,56.19,44.76
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,48.34,37.33
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,40.26,29.37
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,27.91,15.0
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,17.28,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,33.81,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,98.74,33.15
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,181.58,140.9
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,269.58,220.74
