Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,348.33,290.74
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,433.76,364.29
2018,4,13,7,15,577.0,81.0,4.2,12.9,265.5,505.2,424.18
2018,4,13,7,30,631.0,88.0,4.3,13.2,318.0,580.04,484.78
2018,4,13,7,45,669.0,93.0,4.35,13.5,370.0,643.29,533.34
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,707.51,580.69
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,763.03,620.26
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,817.83,658.49
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,858.32,685.03
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,901.57,713.21
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,938.55,736.68
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,972.86,758.19
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,1001.01,775.24
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,1015.0,782.44
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,1029.64,790.43
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,1040.58,795.95
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,1045.18,797.29
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,1045.91,796.18
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,1039.68,791.02
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,1029.62,783.46
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,1013.83,772.01
2018,4,13,12,0,904.0,128.0,3.9,16.6,924.0,994.35,758.19
2018,4,13,12,15,903.5,127.5,3.95,16.65,922.5,968.44,740.64
2018,4,13,12,30,903.0,127.0,4.0,16.7,921.0,939.15,720.78
2018,4,13,12,45,875.0,140.5,4.0,16.8,903.0,896.16,690.87
2018,4,13,13,0,847.0,154.0,4.0,16.9,885.0,858.86,664.91
2018,4,13,13,15,841.0,153.5,4.05,16.95,867.5,816.68,635.62
2018,4,13,13,30,835.0,153.0,4.1,17.0,850.0,772.31,603.92
2018,4,13,13,45,793.0,166.5,4.1,17.0,813.0,713.73,559.58
2018,4,13,14,0,751.0,180.0,4.1,17.0,776.0,656.89,515.78
2018,4,13,14,15,753.5,170.0,4.15,17.0,748.0,606.33,476.6
2018,4,13,14,30,756.0,160.0,4.2,17.0,720.0,553.98,434.82
2018,4,13,14,45,756.5,150.0,4.2,16.95,686.5,499.04,389.73
2018,4,13,15,0,757.0,140.0,4.2,16.9,653.0,442.88,342.21
2018,4,13,15,15,713.0,142.0,4.2,16.9,600.5,379.43,288.16
2018,4,13,15,30,669.0,144.0,4.2,16.9,548.0,320.22,236.89
2018,4,13,15,45,699.0,125.5,4.25,16.7,517.5,266.91,188.15
2018,4,13,16,0,729.0,107.0,4.3,16.5,487.0,209.74,136.68
2018,4,13,16,15,713.0,99.0,4.35,16.25,439.5,151.65,90.4
2018,4,13,16,30,697.0,91.0,4.4,16.0,392.0,95.51,55.76
2018,4,13,16,45,659.5,84.5,4.5,15.75,339.5,59.1,46.84
2018,4,13,17,0,622.0,78.0,4.6,15.5,287.0,56.17,44.41
2018,4,13,17,15,569.0,71.5,4.55,15.1,237.0,53.04,41.69
2018,4,13,17,30,516.0,65.0,4.5,14.7,187.0,49.83,38.75
2018,4,13,17,45,426.5,55.5,4.5,14.35,139.5,43.79,33.06
2018,4,13,18,0,337.0,46.0,4.5,14.0,92.0,35.66,25.25
2018,4,13,18,15,220.5,32.5,4.35,13.75,57.5,25.54,13.68
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,17.28,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.7,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,45.06,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,117.85,53.72
2018,4,14,6,15,275.5,42.0,2.85,12.55,80.5,196.42,152.98
2018,4,14,6,30,387.0,54.0,2.9,12.8,120.0,283.08,230.95
2018,4,14,6,45,464.5,62.5,2.9,13.05,169.0,359.49,298.32
2018,4,14,7,0,542.0,71.0,2.9,13.3,218.0,442.69,369.06
2018,4,14,7,15,595.0,78.0,2.9,13.55,271.0,514.22,427.85
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,589.09,487.03
2018,4,14,7,45,685.0,90.0,2.85,14.0,376.5,652.23,533.87
2018,4,14,8,0,722.0,95.0,2.8,14.2,429.0,716.23,579.53
2018,4,14,8,15,749.5,98.5,2.7,14.4,479.0,766.52,613.47
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,820.53,649.29
2018,4,14,8,45,797.5,105.0,2.5,14.85,576.0,866.39,678.24
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,910.26,705.19
2018,4,14,9,15,835.0,109.0,2.3,15.35,665.0,946.12,726.07
2018,4,14,9,30,852.0,110.0,2.2,15.6,707.0,979.22,744.78
2018,4,14,9,45,868.5,110.0,2.15,15.85,745.5,997.15,753.66
2018,4,14,10,0,885.0,110.0,2.1,16.1,784.0,1022.23,767.46
2018,4,14,10,15,893.5,111.5,2.15,16.3,814.0,1037.47,776.08
2018,4,14,10,30,902.0,113.0,2.2,16.5,844.0,1048.97,782.46
2018,4,14,10,45,908.0,113.5,2.2,16.65,866.5,1053.01,783.63
2018,4,14,11,0,914.0,114.0,2.2,16.8,889.0,1053.15,782.49
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.5,1046.35,778.24
2018,4,14,11,30,920.0,115.0,2.4,17.1,918.0,1035.65,771.59
2018,4,14,11,45,922.0,116.0,2.45,17.2,926.0,1020.64,761.78
2018,4,14,12,0,924.0,117.0,2.5,17.3,934.0,1001.84,749.56
2018,4,14,12,15,925.0,116.0,2.65,17.3,933.0,976.42,734.22
2018,4,14,12,30,926.0,115.0,2.8,17.3,932.0,947.49,716.37
2018,4,14,12,45,924.5,114.5,2.95,17.35,923.0,913.49,694.71
2018,4,14,13,0,923.0,114.0,3.1,17.4,914.0,876.37,670.62
2018,4,14,13,15,919.5,113.0,3.3,17.35,896.5,834.25,643.21
2018,4,14,13,30,916.0,112.0,3.5,17.3,879.0,789.51,613.43
2018,4,14,13,45,910.5,110.5,3.65,17.3,854.5,740.49,578.78
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,689.44,540.4
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,634.8,498.16
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,578.89,453.58
2018,4,14,14,45,877.0,103.5,4.15,17.05,728.0,519.89,405.16
2018,4,14,15,0,866.0,101.0,4.3,17.0,690.0,460.43,354.81
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.5,396.15,298.89
2018,4,14,15,30,835.0,97.0,4.3,17.0,603.0,335.16,244.33
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.5,272.83,188.96
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,212.5,136.4
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,153.45,89.88
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,92.7,52.46
2018,4,14,16,45,690.0,81.0,5.05,15.65,350.0,56.58,44.63
2018,4,14,17,0,648.0,77.0,5.1,15.4,297.0,55.43,43.76
2018,4,14,17,15,516.0,77.0,5.05,15.15,233.0,57.15,45.34
2018,4,14,17,30,384.0,77.0,5.0,14.9,169.0,57.26,45.31
2018,4,14,17,45,245.0,61.0,4.95,14.65,114.5,45.91,34.91
2018,4,14,18,0,106.0,45.0,4.9,14.4,60.0,35.72,25.31
2018,4,14,18,15,106.5,32.5,4.8,14.25,42.0,26.07,14.5
2018,4,14,18,30,107.0,20.0,4.7,14.1,24.0,18.19,0.0
2018,4,14,18,45,53.5,10.0,4.55,14.0,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.0,14.0,2.9,12.3,15.0,19.11,0.0
2018,4,15,6,0,23.0,24.0,3.0,12.4,26.0,34.64,14.91
2018,4,15,6,15,68.0,42.5,3.1,12.6,53.5,84.91,64.2
2018,4,15,6,30,113.0,61.0,3.2,12.8,81.0,131.61,106.05
2018,4,15,6,45,92.0,80.5,3.35,13.0,100.5,146.92,120.5
2018,4,15,7,0,71.0,100.0,3.5,13.2,120.0,149.36,123.12
2018,4,15,7,15,50.0,119.0,3.55,13.4,134.5,157.9,130.05
2018,4,15,7,30,29.0,138.0,3.6,13.6,149.0,164.22,134.56
2018,4,15,7,45,51.0,163.5,3.65,13.8,186.0,209.07,172.06
2018,4,15,8,0,73.0,189.0,3.7,14.0,223.0,255.46,210.13
2018,4,15,8,15,152.0,211.5,3.8,14.15,292.5,362.45,298.09
2018,4,15,8,30,231.0,234.0,3.9,14.3,362.0,460.4,376.48
2018,4,15,8,45,280.0,248.0,4.05,14.45,416.0,542.33,439.71
2018,4,15,9,0,329.0,262.0,4.2,14.6,470.0,609.67,490.94
2018,4,15,9,15,436.5,244.5,4.3,14.7,540.0,716.06,572.34
2018,4,15,9,30,544.0,227.0,4.4,14.8,610.0,808.85,641.99
2018,4,15,9,45,709.5,171.0,4.5,14.9,697.0,925.69,726.68
2018,4,15,10,0,875.0,115.0,4.6,15.0,784.0,1017.72,790.19
2018,4,15,10,15,882.5,116.0,4.7,15.05,813.0,1031.19,798.46
2018,4,15,10,30,890.0,117.0,4.8,15.1,842.0,1040.97,804.88
2018,4,15,10,45,895.0,118.5,4.85,15.15,864.0,1044.97,806.98
2018,4,15,11,0,900.0,120.0,4.9,15.2,886.0,1045.09,806.58
2018,4,15,11,15,902.0,120.5,5.0,15.25,899.5,1037.28,801.26
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,1025.67,793.43
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,1008.36,782.08
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,987.43,768.18
2018,4,15,12,15,831.0,160.0,5.6,15.35,896.5,942.12,737.38
2018,4,15,12,30,758.0,198.0,5.8,15.3,869.0,891.69,702.5
2018,4,15,12,45,555.5,292.5,6.0,15.3,781.5,776.16,614.26
2018,4,15,13,0,353.0,387.0,6.2,15.3,694.0,664.22,525.72
2018,4,15,13,15,236.0,389.0,6.35,15.15,592.5,554.23,440.3
2018,4,15,13,30,119.0,391.0,6.5,15.0,491.0,447.93,356.1
2018,4,15,13,45,71.5,330.0,6.7,14.8,389.5,345.84,275.94
2018,4,15,14,0,24.0,269.0,6.9,14.6,288.0,255.14,203.35
2018,4,15,14,15,13.0,209.0,7.0,14.4,219.0,192.13,152.79
2018,4,15,14,30,2.0,149.0,7.1,14.2,150.0,132.74,104.52
2018,4,15,14,45,1.0,130.0,7.2,14.0,130.5,115.36,90.5
2018,4,15,15,0,0.0,111.0,7.3,13.8,111.0,98.21,76.56
2018,4,15,15,15,1.0,130.0,7.3,13.8,130.5,114.74,90.5
2018,4,15,15,30,2.0,149.0,7.3,13.8,150.0,130.57,103.87
2018,4,15,15,45,5.0,142.0,7.35,13.45,144.5,124.64,99.24
2018,4,15,16,0,8.0,135.0,7.4,13.1,139.0,118.29,94.2
2018,4,15,16,15,44.0,139.5,7.25,13.0,159.0,120.76,95.04
2018,4,15,16,30,80.0,144.0,7.1,12.9,179.0,120.11,94.53
2018,4,15,16,45,162.5,132.5,6.95,12.75,192.0,101.71,85.33
2018,4,15,17,0,245.0,121.0,6.8,12.6,205.0,89.28,74.49
2018,4,15,17,15,277.5,100.5,6.6,12.45,180.0,75.94,62.64
2018,4,15,17,30,310.0,80.0,6.4,12.3,155.0,59.09,47.43
2018,4,15,17,45,255.0,64.5,6.25,12.15,116.0,48.54,37.64
2018,4,15,18,0,200.0,49.0,6.1,12.0,77.0,37.55,27.23
2018,4,15,18,15,128.0,33.5,6.0,11.95,48.5,26.87,15.68
2018,4,15,18,30,56.0,18.0,5.9,11.9,20.0,16.37,0.0
2018,4,15,18,45,28.0,9.0,5.75,11.8,10.0,8.19,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.25,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.3,1.0,0.0,0.0
2018,4,16,5,45,6.0,11.5,4.0,11.4,12.0,12.48,0.0
2018,4,16,6,0,12.0,22.0,4.1,11.5,23.0,26.82,11.94
2018,4,16,6,15,16.0,36.0,4.25,11.5,38.5,43.92,30.9
2018,4,16,6,30,20.0,50.0,4.4,11.5,54.0,60.64,46.24
2018,4,16,6,45,25.0,64.0,4.6,11.55,70.0,78.24,62.08
2018,4,16,7,0,30.0,78.0,4.8,11.6,86.0,96.33,78.11
2018,4,16,7,15,17.0,74.5,4.9,11.55,79.5,83.16,66.67
2018,4,16,7,30,4.0,71.0,5.0,11.5,73.0,65.64,51.19
2018,4,16,7,45,85.5,114.5,5.05,11.5,155.0,189.45,158.98
2018,4,16,8,0,167.0,158.0,5.1,11.5,237.0,307.37,258.99
2018,4,16,8,15,192.5,161.0,5.2,11.5,261.5,351.48,295.16
2018,4,16,8,30,218.0,164.0,5.3,11.5,286.0,382.43,320.54
2018,4,16,8,45,199.0,174.0,5.35,11.55,292.5,382.2,318.88
2018,4,16,9,0,180.0,184.0,5.4,11.6,299.0,380.02,315.69
2018,4,16,9,15,381.5,200.0,5.4,11.6,464.0,613.38,505.34
2018,4,16,9,30,583.0,216.0,5.4,11.6,629.0,834.4,675.97
2018,4,16,9,45,563.5,236.5,5.4,11.65,652.0,845.31,680.64
2018,4,16,10,0,544.0,257.0,5.4,11.7,675.0,852.71,683.89
2018,4,16,10,15,497.5,288.0,5.4,11.7,681.5,840.68,672.14
2018,4,16,10,30,451.0,319.0,5.4,11.7,688.0,824.83,657.77
2018,4,16,10,45,441.0,303.0,5.35,11.7,671.5,794.21,634.38
2018,4,16,11,0,431.0,287.0,5.3,11.7,655.0,761.45,609.48
2018,4,16,11,15,385.5,273.0,5.3,11.7,606.5,693.42,557.31
2018,4,16,11,30,340.0,259.0,5.3,11.7,558.0,624.72,504.19
2018,4,16,11,45,386.5,309.5,5.3,11.65,651.5,710.95,569.65
2018,4,16,12,0,433.0,360.0,5.3,11.6,745.0,790.82,628.6
2018,4,16,12,15,260.0,300.0,5.3,11.6,531.0,544.03,438.47
2018,4,16,12,30,87.0,240.0,5.3,11.6,317.0,310.26,250.8
2018,4,16,12,45,53.5,247.5,5.35,11.55,294.5,274.98,221.77
2018,4,16,13,0,20.0,255.0,5.4,11.5,272.0,250.88,201.26
2018,4,16,13,15,131.0,279.5,5.5,11.5,390.0,364.33,295.6
2018,4,16,13,30,242.0,304.0,5.6,11.5,508.0,464.41,376.76
2018,4,16,13,45,417.5,279.5,5.65,11.5,619.5,552.85,448.52
2018,4,16,14,0,593.0,255.0,5.7,11.5,731.0,619.17,500.93
2018,4,16,14,15,651.5,217.5,5.85,11.5,721.5,585.73,474.24
2018,4,16,14,30,710.0,180.0,6.0,11.5,712.0,544.95,440.75
2018,4,16,14,45,725.0,163.0,6.1,11.5,682.5,493.47,396.83
2018,4,16,15,0,740.0,146.0,6.2,11.5,653.0,439.34,349.25
2018,4,16,15,15,757.0,130.5,6.2,11.5,620.5,384.67,299.43
2018,4,16,15,30,774.0,115.0,6.2,11.5,588.0,331.21,249.15
2018,4,16,15,45,668.0,132.0,6.35,11.45,517.0,263.73,191.16
2018,4,16,16,0,562.0,149.0,6.5,11.4,446.0,212.66,149.44
2018,4,16,16,15,574.5,129.0,6.5,11.3,406.5,158.67,104.26
2018,4,16,16,30,587.0,109.0,6.5,11.2,367.0,103.34,66.56
2018,4,16,16,45,607.0,92.5,6.45,11.15,329.5,64.36,52.41
2018,4,16,17,0,627.0,76.0,6.4,11.1,292.0,54.28,43.48
2018,4,16,17,15,535.0,72.0,6.25,11.0,234.5,52.87,42.24
2018,4,16,17,30,443.0,68.0,6.1,10.9,177.0,51.65,41.03
2018,4,16,17,45,367.5,57.0,5.95,10.8,132.5,43.2,33.1
2018,4,16,18,0,292.0,46.0,5.8,10.7,88.0,35.41,25.56
2018,4,16,18,15,194.5,33.0,5.7,10.65,56.0,25.77,15.23
2018,4,16,18,30,97.0,20.0,5.6,10.6,24.0,15.85,0.0
2018,4,16,18,45,48.5,10.0,5.45,10.5,12.0,9.1,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,17,5,15,16.5,3.5,2.95,9.4,3.0,0.0,0.0
2018,4,17,5,30,33.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,138.0,20.0,2.8,9.85,29.5,64.9,0.0
2018,4,17,6,0,243.0,33.0,2.7,10.1,53.0,156.99,102.15
2018,4,17,6,15,356.0,43.0,2.65,10.3,96.0,234.78,187.3
2018,4,17,6,30,469.0,53.0,2.6,10.5,139.0,325.74,268.73
2018,4,17,6,45,539.5,60.5,2.6,10.7,190.0,401.23,335.41
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,482.75,404.56
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,552.93,461.62
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,625.85,518.08
2018,4,17,7,45,738.0,84.5,2.3,11.45,401.5,686.91,562.0
2018,4,17,8,0,770.0,89.0,2.2,11.6,454.0,744.66,602.01
2018,4,17,8,15,793.5,92.5,2.1,11.85,504.5,797.67,637.1
2018,4,17,8,30,817.0,96.0,2.0,12.1,555.0,849.44,670.27
2018,4,17,8,45,835.0,99.0,1.9,12.35,602.0,894.03,697.5
2018,4,17,9,0,853.0,102.0,1.8,12.6,649.0,936.37,722.55
2018,4,17,9,15,867.5,104.0,1.65,12.85,691.5,961.81,734.89
2018,4,17,9,30,882.0,106.0,1.5,13.1,734.0,993.79,751.41
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,1018.67,762.66
2018,4,17,10,0,903.0,110.0,1.2,13.6,807.0,1040.06,771.34
2018,4,17,10,15,910.0,111.5,1.05,13.8,836.5,1053.72,774.94
2018,4,17,10,30,917.0,113.0,0.9,14.0,866.0,1063.56,776.02
2018,4,17,10,45,921.0,115.0,0.75,14.15,888.0,1066.99,773.14
2018,4,17,11,0,925.0,117.0,0.6,14.3,910.0,1066.43,767.84
2018,4,17,11,15,928.5,117.5,0.6,14.45,925.0,1059.83,762.77
2018,4,17,11,30,932.0,118.0,0.6,14.6,940.0,1049.28,755.52
2018,4,17,11,45,933.5,118.5,0.6,14.75,947.0,1032.9,744.82
2018,4,17,12,0,935.0,119.0,0.6,14.9,954.0,1012.73,731.96
2018,4,17,12,15,933.5,119.5,0.7,14.95,952.0,986.1,717.68
2018,4,17,12,30,932.0,120.0,0.8,15.0,950.0,956.04,701.05
2018,4,17,12,45,928.5,120.5,0.95,15.1,940.0,920.97,681.67
2018,4,17,13,0,925.0,121.0,1.1,15.2,930.0,882.9,659.73
2018,4,17,13,15,918.5,122.0,1.3,15.2,912.0,840.12,634.86
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,794.93,607.37
2018,4,17,13,45,901.0,124.5,1.7,15.25,868.0,744.87,573.99
2018,4,17,14,0,890.0,126.0,1.9,15.3,842.0,693.26,537.23
2018,4,17,14,15,881.5,124.0,2.2,15.25,810.0,638.82,497.6
2018,4,17,14,30,873.0,122.0,2.5,15.2,778.0,582.82,454.78
2018,4,17,14,45,861.5,119.5,2.8,15.15,739.5,523.39,407.34
2018,4,17,15,0,850.0,117.0,3.1,15.1,701.0,463.68,357.61
2018,4,17,15,15,833.5,114.5,3.1,15.1,657.0,402.12,304.17
2018,4,17,15,30,817.0,112.0,3.1,15.1,613.0,341.41,250.22
2018,4,17,15,45,775.0,111.0,3.65,14.85,556.0,276.95,194.29
2018,4,17,16,0,733.0,110.0,4.2,14.6,499.0,211.89,139.07
2018,4,17,16,15,703.0,105.5,4.35,14.4,448.5,154.84,94.04
2018,4,17,16,30,673.0,101.0,4.5,14.2,398.0,101.44,61.7
2018,4,17,16,45,648.5,91.5,4.7,14.0,348.0,63.75,51.27
2018,4,17,17,0,624.0,82.0,4.9,13.8,298.0,58.79,47.03
2018,4,17,17,15,554.5,74.5,4.95,13.5,242.5,54.87,43.61
2018,4,17,17,30,485.0,67.0,5.0,13.2,187.0,50.83,39.94
2018,4,17,17,45,406.5,58.0,5.05,12.9,142.0,45.35,34.76
2018,4,17,18,0,328.0,49.0,5.1,12.6,97.0,37.79,27.48
2018,4,17,18,15,221.0,35.5,5.05,12.4,62.0,27.76,16.98
2018,4,17,18,30,114.0,22.0,5.0,12.2,27.0,17.45,0.0
2018,4,17,18,45,57.0,11.0,4.95,12.0,13.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.3,11.2,6.0,5.46,0.0
2018,4,18,6,0,0.0,10.0,2.3,11.3,10.0,8.78,0.8
2018,4,18,6,15,0.0,15.0,2.25,11.4,15.0,13.18,5.43
2018,4,18,6,30,0.0,20.0,2.2,11.5,20.0,17.58,9.45
2018,4,18,6,45,0.0,30.0,2.15,11.65,30.0,26.41,17.23
2018,4,18,7,0,0.0,40.0,2.1,11.8,40.0,35.26,24.95
2018,4,18,7,15,0.0,60.0,2.05,11.85,60.0,53.0,40.24
2018,4,18,7,30,0.0,80.0,2.0,11.9,80.0,71.35,55.86
2018,4,18,7,45,0.0,83.0,1.9,11.95,83.0,73.75,57.69
2018,4,18,8,0,0.0,86.0,1.8,12.0,86.0,76.28,59.63
2018,4,18,8,15,1.5,118.5,1.85,12.1,119.5,108.49,86.55
2018,4,18,8,30,3.0,151.0,1.9,12.2,153.0,141.25,113.47
2018,4,18,8,45,10.5,188.0,1.9,12.3,195.0,184.34,148.68
2018,4,18,9,0,18.0,225.0,1.9,12.4,237.0,228.04,183.74
2018,4,18,9,15,53.0,266.0,1.95,12.55,303.5,319.46,257.07
2018,4,18,9,30,88.0,307.0,2.0,12.7,370.0,397.85,318.14
2018,4,18,9,45,99.0,325.0,2.05,12.8,399.0,427.31,339.97
2018,4,18,10,0,110.0,343.0,2.1,12.9,428.0,474.47,375.12
2018,4,18,10,15,86.5,353.5,2.25,13.0,422.0,442.17,349.25
2018,4,18,10,30,63.0,364.0,2.4,13.1,416.0,427.15,336.73
2018,4,18,10,45,61.0,371.5,2.5,13.2,423.0,430.28,338.75
2018,4,18,11,0,59.0,379.0,2.6,13.3,430.0,433.07,340.47
2018,4,18,11,15,43.0,358.0,2.75,13.4,395.5,392.02,308.51
2018,4,18,11,30,27.0,337.0,2.9,13.5,361.0,351.86,277.13
2018,4,18,11,45,25.5,336.5,3.05,13.6,359.0,347.15,273.52
2018,4,18,12,0,24.0,336.0,3.2,13.7,357.0,330.13,260.27
2018,4,18,12,15,27.0,344.0,3.3,13.75,368.0,349.87,275.71
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,356.85,281.16
2018,4,18,12,45,47.0,373.0,3.5,13.9,414.5,387.61,305.4
2018,4,18,13,0,64.0,394.0,3.6,14.0,450.0,416.34,327.83
2018,4,18,13,15,198.0,370.5,3.6,14.0,539.5,499.77,395.11
2018,4,18,13,30,332.0,347.0,3.6,14.0,629.0,568.87,449.53
2018,4,18,13,45,477.5,296.5,3.65,14.0,689.0,608.12,480.93
2018,4,18,14,0,623.0,246.0,3.7,14.0,749.0,629.41,497.84
2018,4,18,14,15,651.5,221.0,3.65,13.95,729.0,587.49,464.94
2018,4,18,14,30,680.0,196.0,3.6,13.9,709.0,541.45,428.12
2018,4,18,14,45,758.0,156.0,3.6,13.85,701.0,502.35,395.26
2018,4,18,15,0,836.0,116.0,3.6,13.8,693.0,456.47,354.8
2018,4,18,15,15,857.0,102.0,3.6,13.8,661.0,399.67,303.97
2018,4,18,15,30,878.0,88.0,3.6,13.8,629.0,343.98,252.29
2018,4,18,15,45,860.0,85.0,3.55,13.6,580.0,280.8,195.18
2018,4,18,16,0,842.0,82.0,3.5,13.4,531.0,213.38,136.03
2018,4,18,16,15,816.5,78.5,3.45,13.25,478.5,151.6,86.72
2018,4,18,16,30,791.0,75.0,3.4,13.1,426.0,92.81,51.31
2018,4,18,16,45,726.0,75.0,3.3,12.95,366.0,57.16,45.61
2018,4,18,17,0,661.0,75.0,3.2,12.8,306.0,53.51,42.5
2018,4,18,17,15,551.5,72.0,3.1,12.55,243.0,52.7,41.85
2018,4,18,17,30,442.0,69.0,3.0,12.3,180.0,52.2,41.34
2018,4,18,17,45,372.0,58.5,2.9,12.05,136.5,44.24,33.94
2018,4,18,18,0,302.0,48.0,2.8,11.8,93.0,36.9,26.86
2018,4,18,18,15,198.0,34.0,2.75,11.6,59.0,26.49,16.27
2018,4,18,18,30,94.0,20.0,2.7,11.4,25.0,15.78,0.0
2018,4,18,18,45,47.0,10.0,2.65,11.15,12.5,9.1,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.28,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,78.85,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,179.84,126.71
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,256.78,205.72
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,344.51,284.48
2018,4,19,6,45,571.0,57.5,3.9,12.1,198.5,416.53,348.46
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,493.68,414.43
2018,4,19,7,15,675.5,70.0,4.15,12.55,302.0,560.54,469.82
2018,4,19,7,30,719.0,75.0,4.2,12.7,355.0,626.36,521.81
2018,4,19,7,45,725.0,84.5,4.3,12.9,400.5,677.68,560.06
2018,4,19,8,0,731.0,94.0,4.4,13.1,446.0,723.78,593.56
2018,4,19,8,15,705.5,112.0,4.4,13.3,481.5,751.57,612.09
2018,4,19,8,30,680.0,130.0,4.4,13.5,517.0,774.42,626.78
2018,4,19,8,45,698.5,137.0,4.4,13.7,563.0,819.87,658.18
2018,4,19,9,0,717.0,144.0,4.4,13.9,609.0,863.52,687.68
2018,4,19,9,15,767.5,136.0,4.4,14.1,662.5,912.4,720.59
2018,4,19,9,30,818.0,128.0,4.4,14.3,716.0,966.67,756.84
2018,4,19,9,45,733.0,174.0,4.35,14.5,720.0,951.55,743.21
2018,4,19,10,0,648.0,220.0,4.3,14.7,724.0,922.45,720.4
2018,4,19,10,15,627.5,239.5,4.3,14.85,742.5,924.46,720.05
2018,4,19,10,30,607.0,259.0,4.3,15.0,761.0,922.72,716.6
2018,4,19,10,45,672.5,235.5,4.3,15.15,805.0,961.77,744.22
2018,4,19,11,0,738.0,212.0,4.3,15.3,849.0,996.48,767.0
2018,4,19,11,15,843.0,160.0,4.45,15.4,899.0,1029.16,789.94
2018,4,19,11,30,948.0,108.0,4.6,15.5,949.0,1053.74,807.36
2018,4,19,11,45,952.5,107.0,4.75,15.6,957.0,1038.52,797.49
2018,4,19,12,0,957.0,106.0,4.9,15.7,965.0,1019.37,785.18
2018,4,19,12,15,954.0,107.5,5.1,15.75,963.0,991.95,767.57
2018,4,19,12,30,951.0,109.0,5.3,15.8,961.0,961.08,747.34
2018,4,19,12,45,944.5,111.5,5.5,15.85,950.0,924.88,723.04
2018,4,19,13,0,938.0,114.0,5.7,15.9,939.0,885.79,696.33
2018,4,19,13,15,932.5,113.5,5.85,15.85,920.5,842.0,665.84
2018,4,19,13,30,927.0,113.0,6.0,15.8,902.0,795.74,633.12
2018,4,19,13,45,920.5,111.5,6.1,15.75,876.0,745.61,595.87
2018,4,19,14,0,914.0,110.0,6.2,15.7,850.0,693.55,555.04
2018,4,19,14,15,905.0,109.0,6.2,15.65,818.0,638.73,510.7
2018,4,19,14,30,896.0,108.0,6.2,15.6,786.0,582.7,464.22
2018,4,19,14,45,883.0,107.0,6.2,15.55,747.0,523.76,414.16
2018,4,19,15,0,870.0,106.0,6.2,15.5,708.0,464.55,362.48
2018,4,19,15,15,854.5,103.0,6.2,15.5,663.5,399.28,304.67
2018,4,19,15,30,839.0,100.0,6.2,15.5,619.0,337.43,248.51
2018,4,19,15,45,816.5,98.0,6.1,15.25,570.5,275.7,192.64
2018,4,19,16,0,794.0,96.0,6.0,15.0,522.0,216.08,140.09
2018,4,19,16,15,763.0,93.0,5.9,14.8,469.5,157.06,93.29
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,96.12,55.42
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,59.31,47.24
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,57.9,46.15
2018,4,19,17,15,588.5,75.5,5.5,13.85,256.5,55.6,44.2
2018,4,19,17,30,530.0,70.0,5.4,13.5,204.0,53.31,42.12
2018,4,19,17,45,441.0,61.0,5.25,13.2,155.0,47.86,36.99
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,40.08,29.54
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,29.69,19.0
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,19.01,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,10.91,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.4,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.7,8.0,18.44,0.0
2018,4,20,5,45,140.5,22.0,2.6,11.95,33.5,84.29,0.0
2018,4,20,6,0,242.0,36.0,2.6,12.2,59.0,161.54,115.99
2018,4,20,6,15,257.0,45.5,2.6,12.45,83.5,191.36,152.63
2018,4,20,6,30,272.0,55.0,2.6,12.7,108.0,223.69,183.98
2018,4,20,6,45,139.0,77.0,2.6,12.9,104.5,176.89,146.4
2018,4,20,7,0,6.0,99.0,2.6,13.1,101.0,98.07,78.42
2018,4,20,7,15,14.0,119.0,2.55,13.35,124.5,122.87,99.59
2018,4,20,7,30,22.0,139.0,2.5,13.6,148.0,148.33,120.84
2018,4,20,7,45,40.5,167.5,2.45,13.85,186.5,203.56,166.59
2018,4,20,8,0,59.0,196.0,2.4,14.1,225.0,250.23,204.35
2018,4,20,8,15,96.0,223.5,2.45,14.35,276.0,312.38,254.48
2018,4,20,8,30,133.0,251.0,2.5,14.6,327.0,392.46,317.36
2018,4,20,8,45,149.5,274.5,2.55,14.85,366.5,435.88,349.91
2018,4,20,9,0,166.0,298.0,2.6,15.1,406.0,479.46,382.24
2018,4,20,9,15,196.5,315.5,2.65,15.3,451.5,529.5,419.57
2018,4,20,9,30,227.0,333.0,2.7,15.5,497.0,579.89,456.54
2018,4,20,9,45,248.5,347.0,2.75,15.7,534.5,635.29,496.13
2018,4,20,10,0,270.0,361.0,2.8,15.9,572.0,672.04,521.88
2018,4,20,10,15,246.0,380.0,2.85,16.05,577.5,667.08,516.19
2018,4,20,10,30,222.0,399.0,2.9,16.2,583.0,642.93,497.25
2018,4,20,10,45,207.5,412.5,3.0,16.4,588.0,638.75,493.18
2018,4,20,11,0,193.0,426.0,3.1,16.6,593.0,633.37,488.17
2018,4,20,11,15,244.0,422.0,3.1,16.7,637.0,689.44,529.43
2018,4,20,11,30,295.0,418.0,3.1,16.8,681.0,727.0,556.79
2018,4,20,11,45,275.5,424.0,3.15,16.95,671.0,703.52,538.79
2018,4,20,12,0,256.0,430.0,3.2,17.1,661.0,679.24,520.62
2018,4,20,12,15,195.5,437.5,3.3,17.1,613.5,607.24,467.29
2018,4,20,12,30,135.0,445.0,3.4,17.1,566.0,549.6,423.79
2018,4,20,12,45,137.0,438.0,3.55,17.15,560.0,534.65,413.4
2018,4,20,13,0,139.0,431.0,3.7,17.2,554.0,519.16,402.31
2018,4,20,13,15,154.0,423.0,3.85,17.1,556.5,512.36,398.18
2018,4,20,13,30,169.0,415.0,4.0,17.0,559.0,503.94,392.67
2018,4,20,13,45,288.5,355.0,4.2,16.95,592.5,523.73,410.62
2018,4,20,14,0,408.0,295.0,4.4,16.9,626.0,531.47,418.62
2018,4,20,14,15,652.0,197.5,4.55,16.75,703.0,566.24,447.24
2018,4,20,14,30,896.0,100.0,4.7,16.6,780.0,575.34,453.54
2018,4,20,14,45,885.0,98.5,4.85,16.45,742.0,517.1,405.1
2018,4,20,15,0,874.0,97.0,5.0,16.3,704.0,458.39,354.86
2018,4,20,15,15,859.0,94.5,5.0,16.3,660.0,397.18,300.77
2018,4,20,15,30,844.0,92.0,5.0,16.3,616.0,336.51,246.02
2018,4,20,15,45,825.0,89.5,5.25,15.85,568.5,270.56,187.37
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,210.77,134.89
2018,4,20,16,15,780.5,83.5,5.5,15.15,470.0,151.35,87.6
2018,4,20,16,30,755.0,80.0,5.5,14.9,419.0,94.95,53.68
2018,4,20,16,45,720.5,76.0,5.5,14.65,367.0,57.71,45.77
2018,4,20,17,0,686.0,72.0,5.5,14.4,315.0,51.2,40.15
2018,4,20,17,15,634.5,66.5,5.4,14.1,262.5,48.57,37.89
2018,4,20,17,30,583.0,61.0,5.3,13.8,210.0,45.89,35.46
2018,4,20,17,45,504.0,53.5,5.2,13.5,161.0,41.36,31.21
2018,4,20,18,0,425.0,46.0,5.1,13.2,112.0,36.77,26.65
2018,4,20,18,15,298.5,34.5,4.95,13.0,72.5,28.26,17.97
2018,4,20,18,30,172.0,23.0,4.8,12.8,33.0,18.22,0.0
2018,4,20,18,45,86.0,11.5,4.6,12.55,16.5,10.46,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,22.26,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,92.65,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,173.2,126.97
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,247.68,198.69
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,333.98,274.97
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,406.71,338.36
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,484.96,403.86
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,552.96,458.32
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,623.47,512.06
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,680.87,552.43
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,742.4,594.44
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,794.84,628.22
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,846.07,660.07
2018,4,21,8,45,834.0,95.5,1.7,14.5,609.5,889.41,685.85
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,921.37,703.32
2018,4,21,9,15,867.0,98.0,1.5,15.1,697.0,954.4,721.24
2018,4,21,9,30,881.0,99.0,1.4,15.4,738.0,984.55,736.84
2018,4,21,9,45,892.5,99.5,1.3,15.75,773.5,1008.52,747.98
2018,4,21,10,0,904.0,100.0,1.2,16.1,809.0,1029.09,756.79
2018,4,21,10,15,911.0,101.0,1.15,16.5,838.0,1042.09,761.52
2018,4,21,10,30,918.0,102.0,1.1,16.9,867.0,1051.3,764.01
2018,4,21,10,45,923.5,103.0,1.05,17.3,889.0,1055.1,763.25
2018,4,21,11,0,929.0,104.0,1.0,17.7,911.0,1054.97,760.22
2018,4,21,11,15,932.0,104.5,1.05,17.95,925.5,1047.83,755.57
2018,4,21,11,30,935.0,105.0,1.1,18.2,940.0,1036.78,748.67
2018,4,21,11,45,936.0,105.5,1.2,18.5,946.0,1019.91,739.03
2018,4,21,12,0,937.0,106.0,1.3,18.8,952.0,999.3,727.01
2018,4,21,12,15,936.5,106.0,1.55,18.85,950.5,973.16,714.3
2018,4,21,12,30,936.0,106.0,1.8,18.9,949.0,943.57,698.63
2018,4,21,12,45,934.0,106.0,2.05,18.95,939.5,909.37,679.2
2018,4,21,13,0,932.0,106.0,2.3,19.0,930.0,872.08,656.98
2018,4,21,13,15,928.0,105.5,2.5,18.9,912.5,829.84,630.65
2018,4,21,13,30,924.0,105.0,2.7,18.8,895.0,785.02,601.89
2018,4,21,13,45,917.5,104.0,2.95,18.7,870.0,735.64,568.64
2018,4,21,14,0,911.0,103.0,3.2,18.6,845.0,684.34,531.33
2018,4,21,14,15,902.5,103.0,3.35,18.5,814.0,631.03,490.73
2018,4,21,14,30,894.0,103.0,3.5,18.4,783.0,576.44,447.71
2018,4,21,14,45,881.0,102.0,3.65,18.25,744.5,517.79,400.17
2018,4,21,15,0,868.0,101.0,3.8,18.1,706.0,458.89,350.74
2018,4,21,15,15,853.0,99.0,3.8,18.1,662.5,398.44,298.21
2018,4,21,15,30,838.0,97.0,3.8,18.1,619.0,334.12,241.55
2018,4,21,15,45,814.0,96.0,4.0,17.8,570.5,273.07,187.68
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,214.3,136.96
2018,4,21,16,15,761.5,92.0,4.25,17.2,471.0,155.95,91.33
2018,4,21,16,30,733.0,89.0,4.3,16.9,420.0,95.44,54.15
2018,4,21,16,45,698.5,84.0,4.35,16.6,368.0,58.04,45.69
2018,4,21,17,0,664.0,79.0,4.4,16.3,316.0,56.23,44.28
2018,4,21,17,15,613.0,72.5,4.4,15.9,263.5,53.07,41.6
2018,4,21,17,30,562.0,66.0,4.4,15.5,211.0,49.81,38.7
2018,4,21,17,45,485.0,57.5,4.4,15.05,162.5,44.63,33.91
2018,4,21,18,0,408.0,49.0,4.4,14.6,114.0,39.33,28.77
2018,4,21,18,15,285.0,36.5,4.3,14.35,74.0,29.99,19.46
2018,4,21,18,30,162.0,24.0,4.2,14.1,34.0,18.98,0.0
2018,4,21,18,45,81.0,12.0,4.1,13.8,17.0,10.91,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.6,10.0,17.74,0.0
2018,4,22,5,45,87.5,25.0,3.0,11.9,32.5,67.19,0.0
2018,4,22,6,0,145.0,40.0,3.0,12.2,55.0,118.99,87.53
2018,4,22,6,15,184.5,54.5,3.05,12.45,85.0,159.89,127.82
2018,4,22,6,30,224.0,69.0,3.1,12.7,115.0,205.8,169.54
2018,4,22,6,45,146.5,92.5,3.15,12.9,126.0,190.54,158.16
2018,4,22,7,0,69.0,116.0,3.2,13.1,137.0,165.07,136.28
2018,4,22,7,15,152.0,132.0,3.05,13.35,189.5,250.81,209.52
2018,4,22,7,30,235.0,148.0,2.9,13.6,242.0,347.04,289.14
2018,4,22,7,45,367.0,149.0,2.75,13.85,319.0,473.1,390.89
2018,4,22,8,0,499.0,150.0,2.6,14.1,396.0,595.28,485.61
2018,4,22,8,15,507.0,165.5,2.45,14.35,437.5,638.2,514.9
2018,4,22,8,30,515.0,181.0,2.3,14.6,479.0,679.69,542.79
2018,4,22,8,45,538.0,191.5,2.15,14.85,525.0,727.52,574.88
2018,4,22,9,0,561.0,202.0,2.0,15.1,571.0,774.43,605.3
2018,4,22,9,15,645.5,187.5,2.0,15.35,637.5,858.87,663.02
2018,4,22,9,30,730.0,173.0,2.0,15.6,704.0,936.95,713.62
2018,4,22,9,45,638.0,219.0,2.0,15.8,699.5,904.77,688.98
2018,4,22,10,0,546.0,265.0,2.0,16.0,695.0,860.97,655.28
2018,4,22,10,15,521.5,288.0,2.0,16.3,710.5,862.16,653.83
2018,4,22,10,30,497.0,311.0,2.0,16.6,726.0,860.06,649.78
2018,4,22,10,45,491.5,324.0,2.0,16.85,743.5,863.89,650.66
2018,4,22,11,0,486.0,337.0,2.0,17.1,761.0,865.02,649.75
2018,4,22,11,15,480.5,346.0,2.1,17.35,770.5,859.49,645.49
2018,4,22,11,30,475.0,355.0,2.2,17.6,780.0,851.48,639.64
2018,4,22,11,45,525.0,339.0,2.25,17.85,812.0,870.27,653.26
2018,4,22,12,0,575.0,323.0,2.3,18.1,844.0,884.9,663.73
2018,4,22,12,15,646.5,284.0,2.4,18.25,868.5,893.87,671.92
2018,4,22,12,30,718.0,245.0,2.5,18.4,893.0,896.55,675.78
2018,4,22,12,45,797.5,198.5,2.6,18.55,911.5,886.5,670.14
2018,4,22,13,0,877.0,152.0,2.7,18.7,930.0,875.6,663.5
2018,4,22,13,15,903.0,136.0,2.8,18.75,923.5,837.61,638.4
2018,4,22,13,30,929.0,120.0,2.9,18.8,917.0,801.78,614.75
2018,4,22,13,45,924.5,119.0,3.05,18.8,893.0,753.4,580.97
2018,4,22,14,0,920.0,118.0,3.2,18.8,869.0,702.87,543.76
2018,4,22,14,15,900.5,121.0,3.3,18.8,832.5,645.0,499.63
2018,4,22,14,30,881.0,124.0,3.4,18.8,796.0,586.9,453.98
2018,4,22,14,45,867.5,122.0,3.5,18.8,756.5,526.22,405.01
2018,4,22,15,0,854.0,120.0,3.6,18.8,717.0,465.97,354.74
2018,4,22,15,15,848.5,114.5,3.6,18.8,676.5,405.9,302.81
2018,4,22,15,30,843.0,109.0,3.6,18.8,636.0,345.41,249.27
2018,4,22,15,45,821.0,106.0,3.65,18.65,586.5,282.83,194.29
2018,4,22,16,0,799.0,103.0,3.7,18.5,537.0,222.33,142.32
2018,4,22,16,15,768.0,97.0,3.75,18.2,481.5,160.72,94.49
2018,4,22,16,30,737.0,91.0,3.8,17.9,426.0,97.14,55.14
2018,4,22,16,45,680.5,88.0,3.85,17.6,367.5,60.72,47.84
2018,4,22,17,0,624.0,85.0,3.9,17.3,309.0,60.46,47.82
2018,4,22,17,15,545.5,77.5,3.95,16.75,250.5,56.58,44.55
2018,4,22,17,30,467.0,70.0,4.0,16.2,192.0,52.59,41.05
2018,4,22,17,45,407.5,60.5,4.0,15.7,149.5,46.83,35.78
2018,4,22,18,0,348.0,51.0,4.0,15.2,107.0,39.15,28.58
2018,4,22,18,15,240.5,38.5,3.95,14.85,70.5,29.96,19.53
2018,4,22,18,30,133.0,26.0,3.9,14.5,34.0,20.53,1.32
2018,4,22,18,45,66.5,13.0,3.85,14.2,17.0,11.82,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
