Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,14.26,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,71.73,4.64
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,132.7,98.55
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,196.71,156.55
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,263.08,214.03
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,307.73,252.2
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,353.47,289.58
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,387.66,315.55
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,405.41,327.92
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,408.08,326.62
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,389.06,308.81
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,468.07,368.21
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,535.38,416.56
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,598.19,460.65
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,679.48,516.18
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,747.96,562.08
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,817.06,607.47
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,908.46,665.82
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,985.35,710.88
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,1014.69,725.82
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,1040.55,739.3
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,1044.33,739.4
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,1044.3,737.69
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,991.65,706.88
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,928.02,668.23
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,825.7,600.84
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,718.43,527.77
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,703.82,520.58
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,687.77,511.09
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,696.56,519.79
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,706.8,528.87
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,630.73,475.18
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,565.64,428.58
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,564.51,430.57
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,558.43,427.79
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,524.11,402.78
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,488.45,376.12
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,437.18,336.84
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,389.89,300.03
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,340.28,260.7
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,295.16,224.82
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,258.37,195.66
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,220.48,165.91
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,180.4,134.79
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,142.21,107.6
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,105.47,87.13
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,82.04,67.01
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,69.77,56.39
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,56.79,44.93
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,48.23,37.16
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,39.43,28.95
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,30.08,19.81
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,18.69,2.46
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,11.82,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,11.42,3.66
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,18.47,10.05
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,25.53,16.35
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,33.93,23.74
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,42.35,31.04
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,50.78,38.24
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,59.22,45.34
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,76.91,60.19
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,95.26,75.41
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,122.3,97.72
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,149.6,119.92
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,179.83,144.35
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,210.3,168.64
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,248.83,199.22
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,304.07,242.47
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,324.3,257.63
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,344.32,272.7
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,385.98,304.63
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,427.21,335.75
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,449.36,352.34
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,470.89,368.51
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,520.22,406.12
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,582.32,452.33
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,615.86,477.48
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,646.86,500.75
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,645.09,499.79
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,641.64,497.83
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,669.68,520.67
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,683.09,532.51
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,683.48,534.37
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,672.81,527.94
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,657.25,517.82
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,634.35,501.37
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,611.92,484.45
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,579.33,458.02
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,517.92,406.99
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,458.06,355.81
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,395.48,301.29
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,335.36,247.84
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,276.71,195.02
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,213.8,139.9
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,155.78,94.0
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,101.64,61.08
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,78.29,64.37
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,87.99,73.21
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,80.35,66.54
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,67.23,54.8
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,57.12,45.51
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,48.27,37.09
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,33.9,23.38
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,19.73,4.49
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,12.73,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,8.37,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,12.5,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,15.83,7.43
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,25.55,16.23
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,35.28,24.94
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,48.13,36.27
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,61.56,47.96
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,73.13,57.82
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,84.7,67.53
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,102.72,82.55
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,120.76,97.35
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,153.51,124.42
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,186.71,151.4
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,237.81,192.67
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,306.38,246.78
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,329.73,264.2
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,352.93,281.58
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,396.58,314.93
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,440.1,347.58
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,522.19,409.7
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,585.97,456.97
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,640.56,497.53
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,709.44,547.56
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,769.91,593.85
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,840.5,646.34
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,912.83,701.62
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,966.86,739.4
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,944.68,724.84
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,928.99,715.4
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,895.98,693.24
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,859.93,668.88
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,818.44,640.63
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,774.56,610.32
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,725.79,574.31
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,675.27,535.48
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,622.29,493.91
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,568.28,450.23
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,509.37,401.29
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,451.37,351.53
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,391.85,299.02
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,333.11,246.07
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,273.65,192.82
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,211.53,138.72
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,154.91,93.76
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,102.08,61.65
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,66.37,53.83
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,65.36,53.14
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,63.04,51.17
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,60.73,49.08
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,53.05,41.98
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,48.37,37.27
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,34.81,24.31
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,21.55,6.77
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,13.19,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,10.16,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,13.93,1.78
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,16.71,8.21
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,26.87,17.36
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,37.05,26.45
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,49.46,37.36
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,62.49,48.65
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,65.7,51.31
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,69.08,54.04
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,74.47,58.44
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,79.91,62.83
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,111.03,88.86
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,142.61,114.85
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,172.76,139.43
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,203.14,163.89
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,224.68,180.91
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,246.25,197.83
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,265.32,212.65
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,284.33,227.33
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,354.39,282.57
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,408.63,324.5
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,449.57,355.87
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,489.65,386.34
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,569.22,447.71
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,630.33,494.41
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,715.12,560.61
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,791.41,619.29
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,849.03,665.46
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,895.66,701.85
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,836.84,658.25
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,778.54,613.96
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,720.88,569.84
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,666.32,527.49
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,652.61,518.85
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,630.8,502.98
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,607.71,485.12
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,573.99,457.25
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,511.87,404.91
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,452.8,353.81
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,376.58,290.0
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,317.55,241.12
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,265.72,195.79
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,215.53,152.64
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,163.5,105.09
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,102.48,60.38
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,58.61,46.85
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,57.2,45.76
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,60.06,48.42
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,61.73,49.89
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,54.24,42.97
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,49.79,38.48
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,35.83,25.23
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,21.64,7.88
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,14.1,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,15.57,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,95.37,49.56
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,173.96,133.53
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,220.57,177.46
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,272.38,223.99
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,263.22,218.22
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,244.17,202.43
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,282.96,234.59
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,335.62,276.73
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,379.6,310.89
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,423.68,344.36
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,431.51,348.87
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,452.24,363.18
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,538.25,429.0
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,611.58,483.47
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,801.47,624.41
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,967.07,735.92
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,994.63,751.39
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,1019.04,766.26
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,1023.88,769.09
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,1024.64,769.55
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,1035.86,776.43
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,1031.52,773.01
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,1024.2,768.03
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,1013.21,760.76
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,996.69,749.9
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,976.7,736.8
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,951.52,720.23
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,923.18,701.51
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,889.7,679.67
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,853.51,655.75
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,812.66,628.28
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,773.99,601.57
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,725.47,566.03
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,675.33,528.35
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,622.17,487.31
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,568.06,444.28
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,511.4,397.97
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,454.64,350.11
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,386.34,292.71
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,329.01,243.94
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,274.49,195.47
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,218.62,146.52
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,163.77,102.21
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,108.76,66.9
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,72.01,58.21
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,69.75,56.44
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,66.06,53.31
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,62.21,49.9
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,54.05,42.46
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,47.33,36.06
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,36.81,25.95
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,25.98,11.53
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,17.28,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,36.62,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,116.13,66.98
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,188.25,145.52
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,178.36,143.59
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,148.95,121.66
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,145.07,118.87
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,133.5,108.35
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,191.36,157.54
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,265.14,218.78
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,302.92,248.91
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,341.0,278.87
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,307.8,250.4
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,286.5,231.47
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,308.43,248.13
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,329.95,264.19
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,461.41,368.41
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,578.74,458.42
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,664.95,522.82
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,734.07,573.87
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,673.26,525.22
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,592.92,462.64
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,566.0,441.15
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,522.44,407.1
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,568.4,441.94
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,596.88,463.31
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,654.37,507.23
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,719.41,555.62
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,728.28,563.51
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,733.71,569.22
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,672.74,523.22
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,614.41,478.97
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,543.7,425.1
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,483.59,378.58
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,467.67,367.15
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,450.63,354.5
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,445.36,351.14
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,435.64,343.71
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,426.05,335.68
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,403.92,315.91
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,364.8,281.31
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,320.27,240.94
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,268.83,193.81
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,210.12,140.59
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,154.96,94.04
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,100.89,58.56
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,58.01,45.98
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,57.73,45.9
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,57.26,45.59
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,57.02,45.38
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,49.51,38.51
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,42.6,31.98
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,34.44,24.03
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,26.01,12.43
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,17.74,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,10.52,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,15.85,5.17
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,20.25,11.13
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,103.54,82.14
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,186.51,154.42
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,209.04,174.96
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,230.3,193.6
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,274.27,230.99
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,320.05,269.14
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,282.08,236.04
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,225.95,187.68
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,202.56,165.97
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,175.68,141.15
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,188.2,151.02
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,200.79,160.87
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,187.99,149.91
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,175.5,139.3
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,243.26,194.24
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,327.8,261.4
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,421.04,334.94
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,514.06,406.7
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,674.48,533.38
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,814.99,641.35
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,881.63,691.85
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,942.32,737.75
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,923.29,722.66
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,901.55,706.09
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,896.48,703.82
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,885.88,696.48
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,873.35,687.5
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,853.27,673.1
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,812.3,643.49
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,768.85,611.95
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,721.62,575.85
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,672.43,536.86
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,620.42,494.95
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,567.11,450.84
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,510.44,402.83
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,453.28,353.03
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,390.33,297.29
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,331.13,243.5
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,271.39,189.43
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,213.12,137.93
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,155.47,91.74
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,100.54,58.08
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,56.18,44.38
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,54.68,43.22
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,60.34,48.39
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,64.95,52.51
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,55.95,44.31
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,48.45,37.22
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,36.54,25.94
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,23.53,11.37
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,16.83,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,40.93,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,117.96,76.35
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,181.98,142.65
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,237.67,194.25
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,300.08,250.42
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,347.12,292.2
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,394.41,332.65
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,439.04,369.27
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,482.48,403.75
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,527.73,438.68
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,572.05,471.97
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,586.17,480.2
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,580.06,473.02
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,620.26,502.71
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,659.85,531.28
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,740.4,591.72
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,805.11,639.59
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,836.56,661.17
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,865.8,681.25
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,909.82,713.74
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,948.99,742.56
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,1000.09,779.3
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,1039.01,806.39
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,1022.49,794.38
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,1014.98,789.2
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,998.83,777.8
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,979.22,764.06
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,953.48,745.99
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,924.63,725.7
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,890.24,701.64
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,853.21,675.49
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,812.85,646.78
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,774.68,618.86
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,726.12,581.71
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,675.91,542.36
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,622.22,499.0
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,567.69,453.82
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,510.91,405.76
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,454.21,356.39
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,396.16,304.57
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,334.55,249.1
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,275.87,196.29
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,219.47,146.75
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,164.41,102.82
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,113.03,71.1
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,76.41,62.53
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,74.76,61.28
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,71.3,58.36
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,65.36,53.08
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,57.89,46.22
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,50.16,38.9
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,39.37,28.55
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,28.58,15.73
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,18.65,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.46,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,11.21,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,36.07,21.0
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,59.43,43.92
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,94.22,74.67
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,139.71,114.53
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,152.67,126.17
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,173.46,143.88
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,251.33,209.94
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,323.65,270.02
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,416.59,345.74
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,502.04,413.69
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,555.32,454.2
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,609.49,494.77
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,671.92,540.56
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,717.98,573.69
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,825.36,654.65
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,930.57,728.4
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,974.37,756.89
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,1011.96,781.29
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,1025.0,788.62
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,1034.39,793.74
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,1037.01,794.2
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,1035.85,792.27
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,1028.42,786.83
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,1017.29,779.01
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,1000.56,767.01
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,980.33,752.71
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,956.16,736.63
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,928.64,718.49
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,896.02,696.47
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,860.26,672.04
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,818.73,643.74
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,774.81,613.27
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,726.88,577.71
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,677.13,539.26
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,612.04,487.33
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,548.77,435.92
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,483.82,382.47
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,425.79,333.94
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,377.98,291.31
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,324.87,242.76
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,268.27,195.39
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,221.31,158.12
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,174.44,121.25
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,131.26,93.12
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,93.29,77.45
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,79.78,65.75
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,73.78,60.59
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,67.54,55.05
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,57.74,46.12
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,47.51,36.61
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,37.67,27.17
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,25.67,14.06
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,16.83,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.64,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.28,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,16.29,6.75
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,25.56,15.83
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,40.1,28.67
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,55.24,41.95
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,85.29,67.97
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,116.17,94.41
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,154.65,126.74
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,186.17,152.7
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,223.67,183.5
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,262.29,214.7
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,277.43,225.68
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,291.84,235.99
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,293.35,236.02
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,294.49,235.82
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,319.07,254.42
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,343.42,272.57
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,358.95,283.7
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,374.21,294.59
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,434.05,340.9
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,510.26,398.3
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,548.54,426.01
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,585.52,452.67
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,626.02,482.64
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,664.44,510.8
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,696.15,534.02
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,712.09,546.11
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,667.66,513.0
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,615.86,474.76
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,584.34,451.74
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,553.36,428.83
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,501.94,390.27
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,449.74,350.83
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,430.3,336.61
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,410.75,322.02
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,376.41,295.83
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,343.51,270.58
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,304.6,240.41
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,268.17,212.05
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,250.9,198.5
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,233.35,184.51
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,223.57,174.8
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,210.7,161.83
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,176.29,128.07
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,123.63,85.23
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,76.49,62.39
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,54.48,43.12
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,52.04,41.08
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,49.52,38.85
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,45.59,35.23
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,41.58,31.33
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,35.14,25.0
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,26.71,15.26
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,18.19,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.46,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
