Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,12.3,4.49
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,17.58,9.26
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,27.3,17.75
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,37.03,26.22
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,53.45,40.3
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,70.49,54.75
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,80.57,63.1
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,90.67,71.37
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,104.64,82.76
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,118.63,94.03
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,123.95,98.02
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,129.33,102.05
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,143.27,113.14
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,157.27,124.17
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,168.43,132.9
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,179.66,141.64
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,229.81,181.54
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,280.29,221.01
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,342.4,269.04
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,390.25,305.4
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,365.34,285.62
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,340.74,266.31
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,355.47,277.65
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,369.66,288.43
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,397.62,310.13
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,424.3,330.69
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,442.16,344.2
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,458.77,356.75
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,463.76,360.83
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,467.56,364.05
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,480.14,374.78
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,483.93,378.66
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,453.65,356.69
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,418.77,330.79
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,401.24,316.88
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,382.84,301.93
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,357.54,281.22
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,333.65,261.55
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,310.32,241.72
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,284.95,219.67
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,258.68,196.22
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,228.79,169.73
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,191.09,141.0
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,157.67,118.68
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,124.21,103.86
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,109.5,91.4
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,93.53,77.66
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,72.42,59.12
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,61.36,49.26
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,49.67,38.63
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,41.64,31.04
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,33.36,22.83
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,22.43,7.3
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,12.73,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.78,1.84
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,13.62,6.11
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,18.47,10.36
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,33.49,23.36
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,48.56,36.25
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,55.67,42.18
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,62.79,48.05
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,67.25,51.63
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,71.72,55.18
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,92.69,72.46
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,114.12,89.9
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,131.37,103.77
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,148.68,117.56
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,173.17,137.21
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,197.79,156.78
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,218.12,172.7
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,238.42,188.51
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,245.17,193.55
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,251.85,198.59
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,258.91,203.9
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,265.85,209.14
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,295.47,232.32
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,336.25,263.89
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,474.42,371.87
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,594.94,463.0
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,665.32,516.18
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,720.27,557.67
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,697.21,540.6
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,673.01,523.03
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,637.21,496.47
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,601.94,470.1
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,577.88,452.8
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,551.28,433.07
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,495.21,389.67
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,443.5,349.36
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,394.81,310.99
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,349.42,275.28
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,324.38,254.76
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,297.62,232.25
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,268.04,207.1
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,236.35,180.09
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,194.75,145.9
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,157.85,118.51
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,123.14,103.24
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,108.4,90.7
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,95.95,80.0
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,82.94,68.62
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,71.32,58.26
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,59.3,47.31
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,46.86,35.76
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,34.09,23.61
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,22.5,8.38
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.82,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.64,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,6.14,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,10.98,3.47
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,15.82,7.82
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,25.53,16.3
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,35.26,24.76
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,60.65,46.54
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,87.8,69.51
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,126.15,101.75
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,165.52,134.29
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,178.49,144.4
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,191.48,154.46
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,196.53,157.87
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,201.37,161.11
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,231.04,184.6
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,260.91,207.91
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,340.52,270.57
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,406.59,321.35
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,460.75,362.45
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,531.39,415.14
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,614.14,478.06
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,712.11,550.32
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,816.67,628.93
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,908.16,696.67
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,948.69,726.15
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,976.05,744.87
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,962.19,735.42
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,956.64,732.12
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,932.26,715.87
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,904.74,697.5
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,873.28,676.26
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,838.89,652.79
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,799.42,625.46
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,757.53,596.26
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,712.26,562.42
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,665.0,525.9
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,614.47,485.87
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,562.59,443.61
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,507.87,397.8
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,452.38,349.99
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,395.34,299.56
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,333.47,244.31
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,275.28,191.7
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,217.99,140.92
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,161.09,94.65
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,106.27,59.26
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,58.65,46.44
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,56.45,44.69
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,49.25,38.42
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,46.99,36.48
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,43.78,33.58
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,40.47,30.45
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,35.68,25.83
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,30.82,20.79
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,22.47,9.14
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,14.55,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,52.96,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,125.87,78.26
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,190.2,144.82
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,266.16,212.44
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,334.12,273.11
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,408.68,337.67
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,473.26,392.34
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,538.8,445.98
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,599.25,493.61
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,660.63,539.37
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,714.83,577.92
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,768.48,615.27
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,816.18,647.56
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,854.41,672.57
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,886.58,693.06
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,915.39,711.07
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,927.12,717.58
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,929.65,717.92
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,948.93,729.66
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,971.96,743.87
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,1010.17,769.45
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,1034.06,785.09
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,1036.46,785.84
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,1035.13,784.38
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,1027.59,778.79
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,1016.37,770.86
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,1000.06,759.12
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,980.23,745.1
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,953.82,727.01
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,924.32,706.82
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,889.41,682.97
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,851.96,657.25
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,811.75,629.65
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,769.13,600.06
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,723.42,566.33
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,675.65,530.01
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,623.85,489.46
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,570.7,446.68
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,515.7,401.04
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,459.95,353.42
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,402.27,302.95
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,339.94,247.82
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,280.72,194.93
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,222.71,144.04
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,165.45,97.83
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,110.54,62.48
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,62.73,49.89
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,55.5,43.72
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,53.89,42.44
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,52.23,41.06
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,48.84,38.02
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,45.35,34.75
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,39.48,29.16
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.45,23.09
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.84,10.08
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,15.46,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.46,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,45.13,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,112.53,71.6
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,171.64,130.99
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,244.32,195.43
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,203.37,166.52
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,151.42,124.8
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,114.42,93.38
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,73.28,56.99
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,110.59,88.81
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,157.3,128.01
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,224.67,183.93
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,294.66,240.8
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,308.13,250.38
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,320.65,259.24
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,390.23,314.29
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,446.09,357.63
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,478.08,380.95
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,509.15,403.43
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,507.28,400.24
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,487.64,383.94
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,434.29,341.96
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,381.15,299.89
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,359.53,282.76
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,338.08,265.63
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,344.44,270.47
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,350.45,275.01
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,328.06,257.59
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,317.73,249.56
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,296.93,233.41
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,276.42,217.44
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,274.5,216.11
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,272.42,214.64
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,302.72,238.96
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,327.43,258.74
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,408.67,326.46
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,470.91,377.2
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,494.51,396.09
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,503.49,401.75
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,478.12,378.31
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,448.68,349.99
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,388.27,296.38
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,331.94,245.12
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,274.71,193.23
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,218.93,143.66
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,164.14,98.95
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,111.94,65.02
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,76.73,62.56
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,93.5,77.66
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,87.34,72.43
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,84.87,70.36
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,73.37,60.1
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,61.46,49.25
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,49.06,37.74
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,36.32,25.71
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,24.0,11.53
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,10.91,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.73,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.38,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.58,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.78,1.82
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.18,5.68
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,17.59,9.53
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,31.28,21.33
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,45.01,33.05
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,54.78,41.27
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,64.57,49.41
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,65.92,50.35
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,67.28,51.3
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,75.32,57.84
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,83.38,64.36
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,95.35,74.06
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,107.35,83.72
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,123.1,96.44
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,138.92,109.11
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,197.39,156.33
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,256.54,203.17
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,290.77,229.71
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,339.49,267.27
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,308.91,242.96
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,293.14,230.38
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,277.17,217.78
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,261.36,205.3
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,230.95,181.25
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,200.95,157.44
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,213.94,167.92
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,226.67,178.12
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,265.96,209.27
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,304.39,239.52
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,310.37,244.39
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,311.56,245.6
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,341.43,269.51
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,368.6,291.09
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,317.26,251.14
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,268.09,212.64
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,210.25,166.74
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,151.76,119.78
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,211.47,164.52
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,249.14,185.97
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,245.19,174.27
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,222.34,146.6
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,155.57,95.83
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,107.1,66.77
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,65.4,52.59
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,60.07,48.06
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,69.55,56.68
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,77.64,64.01
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,72.69,59.57
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,65.61,53.02
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,51.32,39.82
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,36.74,26.18
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,24.04,12.1
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,11.82,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.82,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,8.78,0.96
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,14.94,6.85
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,21.12,12.38
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,32.17,22.06
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,43.24,31.71
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,58.34,44.69
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,74.19,58.17
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,73.25,57.18
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,72.58,56.41
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,77.97,60.77
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,83.45,65.15
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,86.62,67.58
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,89.82,70.02
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,91.66,71.32
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,93.52,72.65
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,107.81,84.28
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,122.14,95.88
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,134.68,105.96
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,147.23,116.0
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,152.31,119.94
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,157.36,123.88
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,166.6,131.24
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,175.76,138.52
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,218.64,172.96
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,261.32,206.92
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,284.59,225.22
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,307.44,243.15
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,312.38,246.96
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,317.08,250.64
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,316.09,249.98
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,314.9,249.19
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,294.87,233.46
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,275.21,218.01
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,270.59,214.55
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,265.86,210.99
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,258.56,205.45
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,251.21,199.86
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,223.56,177.91
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,196.63,156.45
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,183.27,145.88
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,170.17,135.49
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,171.59,136.99
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,172.11,137.75
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,164.6,131.6
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,148.44,118.56
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,121.33,101.94
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,92.84,77.17
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,54.09,42.92
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,10.55,3.86
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,8.34,1.87
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.14,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,7.02,0.59
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,7.9,1.22
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,7.02,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,6.37,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,3.18,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.58,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,11.42,3.05
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,19.36,10.55
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,27.31,17.64
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,39.26,28.12
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,51.24,38.52
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,55.67,42.32
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,60.11,46.04
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,57.89,44.01
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,55.68,41.98
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,64.14,49.0
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,72.62,55.98
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,87.08,67.92
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,101.87,80.04
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,113.42,89.43
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,125.0,98.8
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,190.59,152.71
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,257.39,206.67
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,329.36,264.1
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,388.24,310.36
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,491.66,392.76
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,578.55,460.76
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,700.12,555.32
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,815.75,643.08
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,767.24,604.95
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,729.22,574.93
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,793.53,624.9
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,843.81,663.67
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,840.17,661.7
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,832.96,657.27
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,769.31,608.42
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,707.66,560.78
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,602.85,478.85
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,508.65,403.98
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,483.11,384.64
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,457.66,365.0
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,393.42,314.15
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,336.25,268.69
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,338.92,271.06
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,339.09,270.72
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,273.23,217.9
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,218.24,174.1
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,182.08,145.36
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,154.16,123.58
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,157.61,123.98
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,150.15,116.75
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,119.62,100.68
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,110.83,93.27
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,97.64,81.82
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,79.5,65.79
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,68.88,56.29
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,57.72,46.1
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,49.28,38.13
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,37.97,27.38
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,25.65,14.15
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,14.55,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,9.23,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,49.22,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,97.96,66.36
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,160.17,123.64
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,228.12,183.4
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,248.78,204.2
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,255.53,211.99
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,277.15,230.56
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,295.34,245.19
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,326.1,269.71
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,343.44,282.96
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,379.39,310.22
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,414.28,335.89
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,446.11,359.21
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,477.09,381.56
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,530.25,421.36
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,600.42,472.63
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,618.55,484.27
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,634.9,494.95
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,615.02,479.05
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,609.53,473.66
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,629.99,488.35
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,649.32,502.03
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,601.31,465.0
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,552.7,427.51
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,500.54,388.39
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,463.14,359.81
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,476.33,370.06
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,488.53,379.37
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,491.23,381.95
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,493.11,384.0
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,461.55,360.25
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,431.01,337.18
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,416.32,326.62
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,401.57,315.88
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,349.21,275.44
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,299.29,236.54
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,272.9,216.13
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,246.46,195.5
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,228.62,181.65
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,211.15,167.99
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,203.1,161.74
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,194.92,155.35
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,190.15,151.89
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,184.58,147.72
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,171.09,136.25
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,161.35,128.49
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,135.28,114.28
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,124.71,105.44
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,109.51,92.32
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,89.33,74.57
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,76.68,63.3
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,63.54,51.37
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,50.91,39.66
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,37.91,27.43
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,26.43,15.13
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,13.59,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.02,0.23
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.66,2.6
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,13.18,5.71
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,16.71,8.8
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,26.42,17.18
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,36.15,25.5
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,45.02,32.99
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,53.91,40.42
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,62.37,47.42
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,70.84,54.38
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,77.99,60.16
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,85.21,65.97
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,95.34,74.17
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,105.48,82.33
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,128.66,101.21
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,151.97,120.04
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,165.52,130.79
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,179.06,141.51
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,184.58,145.75
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,190.07,149.98
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,191.29,150.79
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,192.47,151.59
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,197.26,155.3
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,201.94,158.95
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,221.66,174.6
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,241.11,189.97
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,252.94,199.28
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,264.51,208.39
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,266.36,209.84
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,268.04,211.2
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,272.6,214.94
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,276.88,218.48
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,318.15,252.11
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,353.65,280.58
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,378.08,300.45
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,392.12,311.33
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,351.49,278.39
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,313.81,248.29
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,292.04,230.72
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,276.91,218.53
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,249.62,195.8
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,225.72,175.54
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,201.39,154.39
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,172.77,131.9
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,131.48,110.46
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,117.75,98.89
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,102.36,85.66
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,86.16,71.5
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,73.87,60.61
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,58.37,46.64
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,49.72,38.53
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,38.07,27.55
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,26.11,15.13
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,13.93,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,7.73,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
