Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.73,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,9.23,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,15.84,6.75
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,26.44,16.55
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,37.06,26.0
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,52.58,39.56
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,68.58,53.44
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,118.09,95.89
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,165.94,136.34
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,207.28,170.64
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,249.63,205.24
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,279.83,229.36
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,310.64,253.69
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,298.06,241.98
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,283.75,228.94
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,295.44,237.41
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,306.66,245.4
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,374.72,299.16
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,443.46,352.28
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,503.67,397.84
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,547.3,430.46
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,609.9,478.48
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,687.08,536.18
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,714.93,556.08
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,740.99,574.84
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,724.73,561.68
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,707.18,547.87
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,692.75,536.52
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,668.21,517.96
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,672.8,521.22
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,666.64,516.61
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,626.01,486.11
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,592.41,460.74
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,577.12,449.84
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,560.47,437.69
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,567.15,444.42
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,564.63,443.43
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,561.39,442.26
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,543.53,428.07
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,502.78,393.66
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,458.04,354.15
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,401.19,303.86
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,344.51,252.7
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,286.35,200.28
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,222.54,144.17
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,165.96,97.69
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,111.59,61.48
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,58.83,46.64
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,57.48,45.66
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,50.93,39.99
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,49.49,38.82
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,50.49,39.75
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,52.04,41.0
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,43.69,33.22
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,39.21,28.61
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,25.71,15.06
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,13.19,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,7.28,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,5.26,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,8.78,1.28
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,13.62,5.83
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,18.47,10.19
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,28.62,19.08
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,38.8,27.92
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,53.44,40.47
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,68.33,53.07
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,88.34,69.85
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,108.5,86.51
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,135.29,108.5
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,162.32,130.36
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,153.99,122.99
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,145.99,116.01
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,142.92,113.11
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,139.94,110.31
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,138.9,109.2
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,137.91,108.14
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,169.27,133.36
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,200.77,158.36
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,306.05,241.77
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,402.05,315.61
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,430.21,336.29
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,457.64,356.57
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,407.45,317.94
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,358.24,279.96
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,444.23,347.13
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,537.19,417.58
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,574.12,445.59
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,607.96,471.38
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,536.15,417.33
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,462.95,361.85
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,437.26,342.63
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,412.42,323.78
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,414.48,326.05
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,414.97,326.93
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,384.5,303.39
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,355.07,280.62
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,329.95,261.2
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,305.13,241.8
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,291.72,230.56
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,278.12,218.36
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,264.59,204.54
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,236.87,178.58
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,200.3,148.3
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,162.53,120.11
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,126.47,105.98
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,114.97,96.31
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,100.97,84.29
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,86.29,71.5
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,74.28,60.88
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,59.02,47.15
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,51.18,39.8
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,40.28,29.52
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,28.01,17.09
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,15.98,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.73,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,10.56,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,18.49,8.98
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,31.44,20.75
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,44.99,32.7
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,60.74,46.47
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,77.23,60.79
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,118.2,95.81
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,156.5,128.13
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,145.52,118.11
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,125.64,100.54
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,97.87,77.0
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,71.73,54.86
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,82.92,63.99
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,94.43,73.28
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,119.89,93.99
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,145.57,114.62
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,209.54,166.25
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,288.11,228.27
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,304.59,240.45
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,320.85,252.6
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,255.3,200.84
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,205.0,160.76
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,192.59,150.81
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,180.28,140.87
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,209.22,163.84
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,237.93,186.4
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,337.61,264.67
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,427.07,333.26
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,522.15,406.3
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,601.9,466.48
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,582.63,451.67
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,562.98,437.03
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,465.91,363.42
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,371.85,291.02
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,317.73,249.23
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,267.03,209.58
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,248.13,195.01
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,229.68,180.67
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,207.91,163.62
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,186.67,146.92
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,176.2,138.81
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,165.89,130.79
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,172.27,136.11
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,177.2,140.2
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,162.7,127.77
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,151.39,118.53
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,131.72,109.88
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,126.52,105.79
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,103.15,85.74
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,85.5,70.46
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,74.84,61.08
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,63.76,51.13
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,52.18,40.52
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,40.26,29.42
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,28.01,17.21
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,16.02,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,8.64,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,4.55,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,26.88,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,52.41,34.94
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,85.46,64.73
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,122.14,97.25
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,182.4,149.69
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,241.2,200.7
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,273.35,228.28
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,304.82,254.49
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,288.27,239.44
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,264.22,217.71
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,258.31,211.61
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,250.35,203.66
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,256.9,208.0
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,249.55,201.08
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,276.8,222.3
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,290.68,232.63
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,275.52,219.82
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,274.52,218.39
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,293.44,232.84
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,326.97,258.55
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,334.27,263.67
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,341.35,268.72
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,315.03,247.77
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,303.11,238.1
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,304.06,238.7
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,304.91,239.21
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,328.43,257.44
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,361.06,282.5
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,403.78,315.63
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,444.53,346.95
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,486.06,379.36
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,528.36,412.06
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,553.13,432.51
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,573.36,449.18
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,578.95,455.32
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,576.4,454.58
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,487.58,384.58
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,414.77,326.95
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,357.43,282.24
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,309.65,244.89
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,283.31,224.07
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,257.76,203.73
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,242.54,189.56
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,225.56,173.01
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,193.37,145.11
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,163.48,121.71
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,126.35,105.74
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,110.84,92.57
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,87.49,72.31
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,69.58,56.62
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,63.27,51.05
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,56.67,45.04
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,49.21,38.06
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,41.53,30.64
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,30.02,19.07
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,18.59,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,14.45,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,65.16,3.18
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,123.66,87.25
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,148.89,114.57
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,176.44,141.08
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,144.62,117.24
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,86.23,68.04
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,131.22,106.18
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,172.81,140.69
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,266.74,218.7
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,370.8,302.29
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,480.61,388.93
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,616.3,491.2
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,610.69,483.5
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,598.6,472.06
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,529.39,416.5
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,451.32,353.47
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,583.76,455.84
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,720.24,556.15
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,753.01,577.49
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,783.96,598.27
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,757.19,577.31
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,742.09,564.69
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,725.24,551.35
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,706.79,536.91
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,658.91,501.7
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,623.96,475.43
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,627.69,478.54
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,630.01,480.42
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,631.63,482.08
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,631.57,482.53
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,637.0,487.5
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,633.95,486.28
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,635.74,489.33
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,633.57,489.08
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,650.48,505.12
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,650.66,507.35
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,609.26,475.27
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,564.11,439.18
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,510.52,394.88
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,456.32,348.82
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,399.65,299.56
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,343.26,249.47
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,280.9,194.32
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,225.0,145.13
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,168.99,99.41
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,115.01,63.12
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,63.16,49.86
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,58.64,46.14
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,51.65,40.17
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,49.89,38.75
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,47.21,36.41
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,44.45,33.89
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,40.26,29.93
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,36.02,25.7
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,27.39,16.94
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,17.38,0.0
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,18.62,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,74.34,8.49
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,140.64,98.81
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,201.95,154.82
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,273.3,217.21
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,336.8,272.47
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,405.99,330.49
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,468.24,380.88
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,533.44,431.5
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,588.68,472.39
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,646.8,513.04
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,700.03,548.42
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,752.77,582.58
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,798.48,611.9
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,835.21,634.73
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,873.46,658.44
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,909.42,680.36
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,938.35,697.77
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,964.22,713.2
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,983.38,724.17
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,999.09,733.05
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,1010.21,740.23
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,1017.72,745.23
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,1019.03,746.21
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,1016.67,744.97
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,1009.64,740.95
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,998.97,734.64
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,982.31,724.48
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,962.25,712.09
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,937.5,697.14
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,909.61,679.91
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,877.4,659.3
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,842.33,636.54
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,802.66,610.45
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,760.63,582.37
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,712.4,547.97
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,663.42,511.38
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,613.91,473.47
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,563.23,433.53
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,511.55,391.54
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,457.98,346.62
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,401.7,298.22
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,345.67,248.97
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,282.67,194.1
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,226.23,145.04
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,170.62,99.95
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,117.1,64.14
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,65.02,51.05
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,59.34,46.36
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,52.3,40.41
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,50.57,39.03
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,47.92,36.77
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,45.2,34.31
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,40.62,30.06
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,35.93,25.49
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,27.77,17.27
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,18.17,0.0
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,10.46,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,18.37,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,72.6,11.78
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,135.3,95.46
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,195.79,150.51
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,266.31,212.51
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,330.63,268.95
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,400.84,328.65
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,463.26,380.31
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,528.72,432.61
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,587.11,477.94
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,643.99,520.66
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,696.14,557.3
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,747.77,592.86
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,793.54,623.98
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,837.75,653.62
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,875.48,678.52
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,902.16,695.58
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,933.28,715.8
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,961.71,734.06
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,984.48,748.6
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,1004.16,761.13
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,1015.43,768.05
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,1023.04,772.66
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,1024.42,773.2
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,1022.08,771.39
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,1015.04,766.8
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,1004.32,759.84
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,988.09,749.41
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,968.41,737.22
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,944.04,722.75
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,916.51,705.77
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,884.34,684.85
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,849.43,661.66
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,809.82,635.07
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,767.88,606.32
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,722.32,572.72
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,675.13,536.4
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,625.58,496.95
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,574.83,455.37
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,520.9,410.08
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,463.37,360.68
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,406.63,310.22
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,350.32,259.18
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,293.13,207.61
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,237.41,158.12
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,182.92,113.14
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,124.55,72.38
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,73.77,59.64
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,68.5,55.24
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,67.53,54.59
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,66.56,53.89
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,63.42,51.16
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,58.1,46.33
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,51.07,39.75
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,43.82,32.76
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,33.54,22.43
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,23.1,1.51
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,15.01,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.65,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,8.91,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,12.3,4.25
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,18.47,9.92
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,24.65,15.44
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,32.16,22.05
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,39.69,28.59
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,76.2,60.04
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,115.38,93.48
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,162.01,132.79
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,203.4,167.19
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,197.68,161.53
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,181.34,147.05
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,221.36,179.97
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,275.42,223.92
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,320.86,260.58
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,366.9,297.32
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,481.32,389.44
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,582.15,468.97
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,682.01,547.13
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,766.98,612.74
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,767.4,610.58
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,765.46,607.01
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,764.52,604.98
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,761.73,601.64
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,771.17,608.9
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,778.49,614.57
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,776.39,612.93
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,772.16,609.74
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,798.47,632.31
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,811.92,645.1
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,805.29,641.74
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,795.5,635.77
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,761.66,609.8
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,725.76,581.96
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,704.58,566.87
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,674.81,544.08
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,625.67,503.5
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,574.32,460.28
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,520.35,413.93
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,465.96,366.06
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,409.49,315.41
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,353.53,264.33
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,297.35,213.23
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,237.17,159.87
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,183.35,115.3
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,132.83,80.67
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,84.62,69.48
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,80.02,65.69
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,78.38,64.47
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,75.0,61.64
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,69.71,56.99
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,64.25,52.01
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,56.33,44.6
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,48.99,37.45
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,35.78,24.52
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,22.73,3.08
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,14.1,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.93,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,8.15,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,11.42,3.56
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,18.47,9.93
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,25.53,16.2
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,34.38,23.96
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,43.24,31.63
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,64.88,50.17
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,87.53,69.35
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,150.87,123.38
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,212.15,174.88
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,337.08,279.9
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,471.93,390.09
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,538.2,442.71
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,607.21,496.77
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,700.04,569.35
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,780.92,631.67
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,866.32,696.12
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,940.06,749.27
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,974.15,772.68
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,994.93,786.51
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,1006.57,793.7
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,1014.7,798.5
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,1017.28,799.53
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,1016.23,798.11
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,1010.12,793.2
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,1000.43,785.86
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,984.39,774.28
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,965.02,760.37
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,940.15,741.9
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,912.33,721.32
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,880.02,697.4
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,845.19,671.62
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,806.52,643.12
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,765.51,612.45
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,721.27,577.34
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,675.13,540.13
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,625.79,499.91
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,575.16,457.71
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,519.75,410.71
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,464.94,362.95
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,408.52,312.8
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,352.6,262.12
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,295.74,210.62
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,240.29,161.17
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,185.03,115.28
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,125.7,73.19
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,74.54,60.42
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,66.86,53.89
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,65.07,52.5
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,63.19,50.96
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,60.74,48.84
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,58.27,46.55
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,49.89,38.81
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,42.98,32.15
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,33.08,22.31
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,23.17,4.65
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,22.9,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,75.79,21.03
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,134.12,96.24
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,192.46,149.4
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,264.95,213.48
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,328.69,269.92
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,398.18,329.53
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,460.64,381.74
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,526.08,434.48
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,583.76,479.04
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,642.53,522.8
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,693.18,557.78
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,746.13,593.47
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,792.57,623.38
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,837.51,651.55
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,875.69,674.86
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,903.03,690.42
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,935.24,709.79
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,964.78,727.13
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,988.61,741.22
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,1009.39,753.34
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,1020.16,759.72
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,1027.32,763.92
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,1029.32,764.42
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,1027.57,762.65
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,1020.1,758.04
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,1008.95,751.06
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,992.75,740.41
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,973.06,727.49
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,948.16,712.1
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,920.06,694.34
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,887.62,673.06
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,852.29,649.57
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,813.11,623.82
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,771.48,595.9
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,725.65,563.24
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,677.87,527.43
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,627.04,488.36
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,574.83,446.92
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,520.25,402.27
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,465.02,355.58
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,408.24,305.95
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,351.62,255.41
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,294.22,204.35
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,237.81,154.7
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,174.38,102.57
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,119.83,65.11
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,66.37,43.82
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,56.97,44.57
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,55.77,43.72
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,49.74,38.55
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,47.41,36.58
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,45.03,34.44
