Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,40.84,30.52
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,36.56,26.33
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,29.82,19.49
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,21.35,4.88
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,30.0,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,86.92,26.4
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,152.27,108.21
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,214.43,164.57
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,286.43,227.47
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,349.92,282.73
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,418.78,340.48
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,480.4,390.6
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,542.96,439.61
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,600.33,483.2
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,658.34,525.07
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,710.93,561.23
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,762.84,596.26
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,801.13,620.88
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,844.21,648.67
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,881.2,671.76
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,915.75,693.04
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,944.29,709.48
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,969.63,723.75
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,987.88,733.76
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,1002.48,741.49
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,1013.65,746.81
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,1021.23,749.92
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,1023.15,750.09
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,1021.38,748.05
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,1013.96,742.78
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,1002.9,735.31
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,986.39,724.38
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,966.46,711.32
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,943.22,696.37
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,916.75,679.28
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,886.59,659.92
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,853.3,638.29
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,813.7,613.03
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,771.63,585.64
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,725.96,553.99
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,678.38,519.06
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,627.9,480.94
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,576.12,440.62
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,521.49,396.91
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,466.25,351.26
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,409.32,302.55
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,352.55,252.88
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,295.28,202.8
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,232.31,148.76
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,175.83,102.85
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,121.57,65.91
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,68.89,44.97
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,59.14,46.04
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,52.46,40.44
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,51.1,39.42
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,48.85,37.53
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,46.55,35.49
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,42.43,31.68
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,38.25,27.6
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,31.12,20.51
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,22.12,6.15
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,15.01,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,27.53,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,83.45,27.05
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,146.23,104.24
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,207.49,159.71
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,278.47,222.08
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,341.59,277.47
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,410.26,335.71
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,471.66,386.02
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,533.93,435.09
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,592.6,479.97
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,652.09,523.47
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,704.6,559.37
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,756.56,594.09
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,801.82,624.39
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,838.02,648.04
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,875.6,671.97
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,910.81,694.04
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,940.19,712.76
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,966.56,729.49
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,986.35,741.96
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,1002.7,752.27
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,1013.92,759.28
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,1021.57,764.05
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,986.09,740.7
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,942.91,712.26
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,964.41,727.4
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,975.05,734.67
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,933.06,705.97
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,897.58,681.99
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,870.5,662.78
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,841.27,641.73
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,818.15,626.08
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,792.69,608.47
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,759.42,585.38
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,723.98,560.27
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,701.74,546.01
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,669.97,523.78
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,625.03,489.31
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,577.78,451.72
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,523.68,407.2
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,468.52,360.42
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,411.61,310.63
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,354.58,259.64
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,297.24,208.35
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,234.19,153.08
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,178.38,107.07
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,125.62,70.75
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,72.58,48.23
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,60.65,48.05
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,53.5,41.93
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,51.8,40.58
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,49.58,38.67
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,47.31,36.62
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,43.23,32.78
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,39.09,28.66
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,31.99,21.53
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,22.92,7.52
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,15.92,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,31.94,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,89.47,30.8
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,155.13,111.06
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,216.49,167.74
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,287.33,231.53
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,351.03,289.26
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,420.02,350.08
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,480.54,402.42
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,541.75,453.85
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,582.81,486.8
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,618.33,514.29
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,617.12,510.15
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,598.87,492.31
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,623.71,509.51
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,644.91,523.44
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,678.36,547.45
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,710.06,569.81
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,740.36,591.32
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,768.98,611.43
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,808.34,640.19
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,846.29,667.62
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,909.98,716.39
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,968.9,759.4
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,977.06,764.13
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,974.05,761.17
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,989.42,772.19
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1013.89,789.72
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,997.74,778.07
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,978.11,764.19
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,953.3,746.61
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,925.32,726.74
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,893.44,703.98
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,858.68,679.03
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,815.02,647.15
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,770.04,614.02
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,719.9,574.4
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,671.96,535.77
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,623.44,496.78
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,572.77,455.02
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,522.93,412.56
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,469.78,366.13
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,414.06,316.3
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,357.31,264.51
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,300.26,212.53
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,237.49,156.68
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,180.54,108.88
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,125.76,70.23
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,73.21,48.25
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,62.13,49.51
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,55.23,43.59
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,54.0,42.63
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,50.25,39.36
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,46.33,35.83
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,42.2,31.94
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,38.0,27.8
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,30.35,20.24
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,23.68,8.74
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,15.92,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,23.89,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,77.3,27.81
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,134.78,97.36
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,177.88,138.66
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,226.01,183.07
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,247.88,204.95
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,254.93,212.76
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,337.01,282.99
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,417.37,350.68
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,462.75,387.77
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,508.21,424.11
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,519.69,430.63
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,510.87,420.89
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,555.06,454.74
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,599.04,487.72
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,607.13,491.24
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,612.02,492.34
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,620.47,496.49
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,626.28,498.62
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,650.23,515.51
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,672.87,531.26
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,708.42,557.69
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,742.77,582.95
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,763.57,597.72
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,782.5,611.11
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,793.31,619.13
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,810.86,631.92
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,846.58,660.26
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,877.0,684.4
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,860.31,672.96
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,842.84,661.01
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,778.95,611.75
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,716.06,562.97
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,710.22,560.33
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,698.67,552.77
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,686.08,545.11
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,663.47,528.79
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,626.18,498.84
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,584.61,464.3
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,530.2,418.12
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,475.02,370.08
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,417.78,319.21
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,360.69,267.42
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,302.81,214.69
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,239.27,158.14
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,182.29,110.29
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,127.58,71.57
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,74.85,49.11
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,62.86,50.27
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,56.25,44.6
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,55.43,44.02
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,53.35,42.24
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,51.26,40.32
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,46.5,35.85
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,41.61,31.07
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,32.3,22.03
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,24.46,9.92
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,16.37,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,11.86,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,31.68,9.16
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,57.14,39.7
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,91.41,69.94
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,129.41,103.45
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,109.39,88.05
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,87.51,69.91
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,71.47,56.08
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,56.55,42.79
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,103.47,82.55
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,152.72,123.62
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,219.19,178.78
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,279.46,227.92
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,376.02,306.48
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,462.93,375.78
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,493.59,398.45
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,523.66,420.6
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,511.49,409.32
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,497.4,396.7
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,478.72,380.32
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,442.99,350.91
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,481.43,380.54
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,519.28,409.29
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,583.75,458.72
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,631.95,495.39
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,639.63,500.79
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,646.0,505.38
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,746.82,585.74
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,821.61,645.3
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,872.21,685.99
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,899.57,706.02
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,865.7,681.39
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,836.55,660.45
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,797.96,632.23
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,757.26,601.32
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,712.82,566.79
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,666.83,530.4
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,618.31,491.36
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,568.85,450.66
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,515.66,406.14
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,462.5,360.49
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,408.65,313.12
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,350.51,261.53
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,295.57,212.5
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,242.52,165.67
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,190.48,122.51
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,141.39,87.78
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,94.19,66.35
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,82.8,67.85
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,80.63,66.2
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,76.72,62.93
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,71.24,58.16
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,65.54,53.03
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,57.29,45.42
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,48.75,37.33
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,37.49,26.49
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,24.77,10.67
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,15.92,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,10.21,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,29.71,8.6
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,55.4,38.38
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,88.22,67.41
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,124.3,99.28
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,209.75,172.68
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,311.25,259.31
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,396.02,331.25
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,496.17,414.18
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,555.21,461.65
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,615.79,509.19
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,671.16,551.52
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,726.73,592.34
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,774.78,626.32
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,821.8,659.01
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,857.12,682.51
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,895.23,707.83
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,928.88,730.98
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,960.03,752.3
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,985.47,769.78
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,997.34,777.7
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,1010.18,786.09
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,1019.53,792.12
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,1023.84,795.08
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,1024.53,795.62
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,1019.13,791.14
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,1010.11,784.26
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,995.21,773.48
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,976.86,760.36
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,951.97,742.34
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,924.03,722.2
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,891.93,699.21
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,857.14,674.23
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,818.4,646.25
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,777.19,616.31
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,724.57,575.56
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,674.87,536.01
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,625.52,496.43
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,575.02,454.99
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,526.03,413.86
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,476.5,370.59
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,419.85,320.42
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,358.19,265.32
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,300.13,212.71
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,243.01,161.52
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,186.65,114.06
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,132.34,75.28
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,79.34,51.65
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,58.96,46.69
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,57.53,45.62
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,56.03,44.42
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,53.6,42.33
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,51.11,40.08
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,46.34,35.63
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,41.44,30.86
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,32.26,22.02
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,24.42,10.91
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,16.83,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,25.83,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,78.37,30.36
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,134.64,96.63
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,158.58,122.46
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,182.8,146.56
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,154.72,125.87
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,99.23,79.12
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,136.5,110.7
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,169.32,138.08
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,218.81,179.26
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,270.77,221.81
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,327.56,267.18
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,373.98,303.52
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,407.97,329.24
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,441.71,354.45
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,477.59,381.24
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,513.37,407.62
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,521.08,411.51
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,527.25,414.34
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,548.78,429.43
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,569.49,443.76
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,620.62,482.38
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,685.81,530.32
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,657.63,508.02
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,615.35,476.01
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,566.79,437.92
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,506.5,390.98
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,536.73,414.07
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,574.49,442.13
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,581.41,447.72
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,586.72,452.25
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,562.82,434.45
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,539.0,416.73
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,485.71,376.56
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,433.53,336.9
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,515.9,405.51
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,570.78,450.34
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,577.75,455.16
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,572.03,448.9
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,518.69,404.24
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,464.52,357.83
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,409.04,309.13
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,353.72,259.53
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,296.99,208.64
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,234.26,153.45
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,178.0,106.25
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,123.44,67.19
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,70.65,43.36
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,55.1,43.02
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,53.47,41.77
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,51.76,40.41
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,44.47,34.02
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,41.56,31.43
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,38.04,28.15
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,34.45,24.65
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,29.4,19.54
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,24.31,11.22
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,16.37,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,13.31,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,23.71,6.23
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,30.42,19.01
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,49.78,36.07
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,69.47,53.32
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,97.97,77.96
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,123.84,100.27
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,190.18,156.94
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,254.34,211.27
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,372.48,310.36
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,505.97,419.13
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,563.96,464.77
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,623.96,511.42
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,660.31,537.98
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,694.67,562.72
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,718.95,579.03
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,739.91,592.73
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,753.91,600.62
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,764.31,605.85
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,818.09,645.89
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,871.03,684.63
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,920.45,721.44
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,964.73,754.04
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,953.7,744.29
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,938.79,731.78
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,938.17,731.46
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,934.46,728.86
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,825.79,645.85
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,711.08,557.24
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,746.65,585.62
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,770.73,604.89
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,800.13,630.18
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,819.45,647.53
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,759.37,601.03
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,703.69,557.55
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,649.5,514.97
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,598.11,474.14
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,543.8,431.1
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,495.99,392.74
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,458.03,361.96
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,419.74,330.28
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,378.1,294.85
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,337.2,258.95
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,294.34,221.33
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,250.28,182.7
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,206.05,146.54
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,164.34,115.96
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,121.99,91.2
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,102.27,84.72
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,102.36,85.13
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,94.68,78.62
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,84.68,69.91
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,74.38,60.72
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,63.42,50.74
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,49.12,37.61
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,36.3,25.53
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,23.28,10.87
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,14.55,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,18.79,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,60.15,23.12
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,111.12,80.05
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,166.86,129.43
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,233.59,188.24
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,287.11,236.2
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,349.54,290.25
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,390.27,325.11
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,435.44,362.21
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,491.3,406.77
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,555.43,456.27
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,605.52,493.76
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,655.65,530.37
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,697.13,559.39
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,736.75,586.44
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,780.05,616.01
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,821.9,643.6
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,880.02,682.8
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,932.37,717.2
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,959.25,733.61
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,994.83,756.12
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,1006.22,762.51
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,1014.09,766.83
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,1016.85,768.34
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,1015.98,767.53
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,1008.49,762.99
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,997.41,756.09
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,981.36,745.69
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,961.87,733.12
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,937.3,717.97
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,909.64,700.45
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,877.73,679.95
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,843.04,657.07
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,804.12,630.22
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,762.82,601.29
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,718.55,568.85
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,672.31,533.04
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,622.39,493.28
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,571.15,451.39
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,518.18,406.91
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,464.4,360.47
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,408.71,311.05
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,353.07,260.67
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,296.54,209.5
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,240.72,159.4
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,184.93,112.09
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,122.9,66.33
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,69.99,41.77
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,52.85,41.19
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,51.48,40.16
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,50.07,39.04
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,47.31,36.67
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,40.67,30.74
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,37.52,27.78
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,34.33,24.62
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,28.81,19.14
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,23.19,11.11
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,15.92,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.37,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,33.9,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,90.85,36.47
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,154.35,110.22
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,212.8,163.92
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,280.18,224.22
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,270.06,221.03
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,239.73,198.19
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,238.77,197.42
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,208.12,170.81
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,278.1,228.82
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,342.7,281.22
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,435.94,356.02
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,538.03,435.42
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,631.59,507.28
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,738.79,586.92
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,713.17,562.73
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,686.33,538.31
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,635.12,496.15
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,577.61,449.17
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,638.58,493.36
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,683.46,524.76
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,646.04,495.6
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,622.13,476.39
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,599.14,458.2
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,575.31,439.38
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,545.39,417.19
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,528.76,404.56
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,507.59,388.65
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,486.5,372.77
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,471.49,361.76
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,456.49,350.7
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,437.91,337.02
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,419.63,323.57
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,421.87,325.94
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,423.1,327.44
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,480.48,374.71
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,522.21,408.59
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,560.54,439.73
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,578.07,452.48
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,524.92,408.3
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,471.06,362.46
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,415.38,313.68
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,359.84,264.0
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,303.23,213.29
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,240.86,158.48
