Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,185.49,112.07
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,132.19,73.84
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,80.24,49.77
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,63.22,49.95
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,56.23,44.03
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,55.05,43.17
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,52.58,41.11
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,50.04,38.87
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,46.09,35.21
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,42.07,31.29
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,33.37,22.99
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,25.96,13.35
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,18.19,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.37,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,35.1,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,94.18,37.95
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,160.64,114.25
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,184.97,141.7
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,207.16,164.88
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,157.37,127.34
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,81.52,63.8
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,105.64,84.15
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,130.26,104.49
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,183.76,148.58
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,231.93,187.44
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,288.34,232.53
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,360.17,288.65
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,425.62,339.27
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,493.75,390.98
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,619.3,486.98
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,754.13,585.84
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,870.91,668.58
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,969.9,734.57
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,929.56,705.35
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,876.66,667.53
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,745.31,569.24
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,586.06,448.29
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,562.72,430.77
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,525.04,402.06
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,520.32,398.48
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,515.15,394.46
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,518.58,397.15
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,521.23,399.27
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,519.31,398.16
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,516.67,396.63
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,503.6,387.55
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,490.33,378.28
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,525.98,407.49
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,552.55,429.33
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,600.84,469.53
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,630.69,494.49
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,614.95,483.21
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,585.4,459.81
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,531.45,414.9
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,476.72,368.1
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,420.51,318.57
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,364.28,267.96
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,306.82,216.17
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,250.12,165.49
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,186.07,111.63
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,130.7,71.47
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,77.22,46.44
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,58.86,46.36
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,57.73,45.56
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,51.54,40.23
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,49.27,38.32
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,46.94,36.25
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,43.65,33.17
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,40.35,29.88
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,34.19,23.78
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,26.0,13.68
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,18.19,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.37,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,30.31,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,87.99,35.57
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,151.67,108.63
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,214.41,165.42
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,287.15,230.01
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,350.89,286.91
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,420.11,346.84
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,483.59,400.43
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,548.26,453.24
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,605.91,498.88
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,664.21,543.01
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,716.97,580.88
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,762.84,612.94
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,808.86,644.83
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,853.19,675.1
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,890.74,700.3
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,925.87,723.66
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,954.87,742.91
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,980.73,759.97
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,999.35,771.62
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,1014.47,780.93
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,1026.4,787.54
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,1034.68,791.72
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,1037.74,792.79
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,1037.02,791.4
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,1028.58,784.74
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,1016.45,775.69
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,999.77,763.94
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,979.59,749.83
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,954.73,733.07
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,926.73,714.05
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,893.33,690.82
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,857.35,665.64
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,753.3,589.1
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,652.59,510.16
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,532.61,416.64
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,431.46,336.29
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,439.27,345.17
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,434.34,342.37
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,463.48,363.76
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,475.06,367.84
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,419.3,318.41
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,363.61,268.19
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,307.05,217.3
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,244.54,162.03
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,187.82,113.98
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,132.89,73.86
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,80.09,48.66
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,60.96,48.19
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,59.14,46.81
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,52.12,40.77
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,50.29,39.26
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,48.45,37.62
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,44.4,33.87
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,40.25,29.85
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,34.11,23.78
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,25.98,13.91
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,18.19,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,6.37,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,25.73,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,80.6,32.46
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,139.89,100.81
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,160.02,123.79
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,180.57,145.16
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,126.68,102.83
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,51.23,38.44
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,60.56,46.41
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,70.12,54.44
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,111.84,89.65
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,154.83,125.35
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,163.26,131.72
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,171.56,137.95
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,169.12,135.29
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,166.66,132.66
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,192.95,153.64
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,219.44,174.49
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,260.5,206.87
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,316.16,250.11
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,356.73,281.11
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,397.15,311.62
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,394.75,309.01
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,392.1,306.42
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,421.58,328.83
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,450.42,350.47
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,484.82,376.34
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,518.04,401.15
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,522.84,404.63
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,526.78,407.64
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,519.7,402.33
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,512.15,396.74
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,513.37,398.17
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,517.28,401.57
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,540.96,420.93
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,560.08,436.5
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,581.66,455.46
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,591.26,464.43
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,597.02,470.03
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,586.71,461.26
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,531.87,415.64
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,476.3,368.25
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,420.08,318.92
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,363.84,268.46
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,306.62,216.82
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,250.38,166.47
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,187.03,113.13
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,132.56,73.38
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,79.81,48.03
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,60.13,47.56
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,54.07,42.4
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,53.52,42.06
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,51.74,40.56
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,49.95,38.96
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,46.4,35.66
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,42.82,32.12
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,34.5,24.15
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,27.5,15.27
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,19.1,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,6.37,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,24.78,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,78.64,31.2
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,136.99,98.31
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,152.5,117.28
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,173.79,139.14
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,113.38,91.38
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,28.18,18.6
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,32.17,22.02
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,36.16,25.37
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,48.13,35.47
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,60.13,45.5
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,65.04,49.45
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,69.96,53.38
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,72.21,55.07
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,74.47,56.78
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,81.19,62.19
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,88.02,67.68
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,99.94,77.33
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,111.88,86.94
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,124.81,97.38
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,137.75,107.79
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,138.23,107.99
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,138.72,108.21
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,144.67,112.89
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,150.58,117.53
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,167.95,131.49
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,185.17,145.28
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,193.5,151.89
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,201.67,158.39
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,219.61,172.66
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,237.23,186.63
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,254.95,200.66
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,272.25,214.36
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,280.64,221.11
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,288.63,227.58
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,360.85,288.01
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,417.18,334.21
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,508.58,407.6
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,576.4,458.9
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,524.17,414.35
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,471.0,368.17
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,415.76,319.05
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,360.62,269.01
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,268.42,196.86
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,221.37,165.44
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,194.35,147.73
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,179.54,141.55
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,150.56,118.34
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,123.81,103.86
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,110.22,92.33
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,95.88,79.96
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,83.65,69.26
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,67.56,54.93
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,60.14,48.11
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,49.11,37.87
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,37.14,26.58
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,25.63,14.1
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,16.37,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.55,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,21.87,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,73.5,28.76
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,128.45,92.12
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,150.64,115.77
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,174.33,139.03
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,129.16,104.23
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,61.57,47.12
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,79.67,62.51
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,97.84,77.66
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,141.73,114.31
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,196.78,159.4
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,228.11,184.27
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,259.91,209.19
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,296.18,237.45
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,332.91,265.64
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,418.61,332.1
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,492.23,387.52
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,613.25,478.94
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,737.96,569.38
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,850.84,651.35
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,953.84,720.86
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,991.59,744.74
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,1016.09,760.44
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,1019.06,762.21
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,1018.37,761.88
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,1011.6,758.09
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,1001.24,751.98
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,985.45,742.37
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,966.32,730.48
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,892.78,681.31
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,805.17,617.66
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,722.03,555.72
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,640.11,493.41
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,635.39,491.82
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,627.14,486.9
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,635.44,495.68
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,630.79,493.94
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,613.87,482.04
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,586.2,460.32
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,533.83,417.32
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,477.76,370.2
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,404.09,308.52
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,333.44,248.98
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,244.97,180.78
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,187.46,140.87
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,170.13,130.11
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,161.63,127.58
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,144.03,113.31
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,134.5,112.83
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,112.45,93.98
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,97.12,80.8
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,85.21,70.45
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,72.81,59.44
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,61.18,48.9
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,49.19,37.84
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,37.54,26.88
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,26.39,14.79
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,15.44,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.55,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,7.26,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,11.58,0.08
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,15.83,7.19
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,24.66,15.09
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,33.5,22.9
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,46.8,34.42
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,60.6,46.25
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,81.72,64.13
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,103.05,81.95
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,140.4,113.06
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,178.72,144.5
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,218.15,176.32
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,248.63,200.47
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,253.86,203.67
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,258.7,206.59
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,277.89,221.14
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,296.94,235.43
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,363.34,287.37
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,430.57,338.68
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,513.21,400.52
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,580.27,449.42
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,601.08,462.98
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,620.91,475.99
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,618.23,472.51
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,614.53,468.52
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,656.59,499.19
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,707.44,535.06
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,747.1,565.11
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,791.17,597.61
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,844.71,638.91
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,883.7,666.86
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,855.18,647.46
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,823.97,626.73
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,792.54,605.37
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,753.99,578.67
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,712.63,548.68
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,669.17,516.39
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,624.88,482.84
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,577.65,445.95
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,525.68,403.97
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,472.91,360.09
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,418.0,313.23
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,363.19,265.29
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,301.41,211.45
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,245.98,162.77
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,191.17,117.01
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,138.42,78.59
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,86.99,53.04
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,59.02,46.34
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,57.65,45.36
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,56.19,44.24
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,53.8,42.23
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,51.33,40.05
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,47.03,36.11
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,42.61,31.87
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,34.45,24.09
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,27.47,15.68
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,17.09,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.28,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,28.19,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,82.0,30.63
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,141.21,100.03
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,161.41,123.08
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,179.14,141.97
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,122.22,98.01
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,36.14,25.32
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,43.24,31.4
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,50.34,37.34
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,70.34,54.05
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,91.23,71.23
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,107.03,83.98
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,122.86,96.61
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,148.86,117.48
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,175.13,138.26
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,222.42,175.73
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,283.72,223.36
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,380.59,298.77
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,494.86,384.39
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,569.04,438.27
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,658.52,501.82
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,638.74,485.82
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,632.67,480.25
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,648.35,491.37
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,662.78,501.44
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,698.34,526.92
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,719.08,541.93
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,704.91,531.68
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,689.59,520.85
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,658.04,498.61
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,634.52,481.89
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,605.53,461.29
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,576.89,440.76
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,534.91,410.03
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,494.67,380.35
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,506.7,392.34
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,508.9,395.92
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,554.31,432.28
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,578.33,449.73
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,526.02,406.74
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,473.0,362.29
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,418.12,315.03
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,363.38,266.75
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,301.68,212.7
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,246.26,163.71
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,190.55,116.77
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,136.79,77.13
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,85.32,51.28
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,62.84,49.82
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,55.53,43.6
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,53.97,42.39
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,51.88,40.63
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,49.72,38.73
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,45.34,34.7
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,40.82,30.37
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,30.84,21.05
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,22.75,12.15
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,12.79,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.73,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,8.76,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,36.53,10.54
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,66.11,45.12
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,108.47,81.89
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,165.64,131.82
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,106.62,85.41
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,24.65,15.56
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,32.61,22.41
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,40.58,29.16
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,61.45,46.77
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,82.75,64.51
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,84.9,66.03
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,87.11,67.61
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,97.69,76.11
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,108.29,84.56
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,124.0,97.15
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,139.77,109.67
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,174.39,137.42
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,209.28,165.0
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,239.55,188.57
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,269.82,211.91
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,261.71,205.13
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,253.68,198.57
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,264.05,206.44
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,274.28,214.14
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,285.31,222.54
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,296.12,230.78
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,299.28,233.13
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,302.25,235.4
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,329.62,256.61
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,363.06,282.29
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,381.68,296.74
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,399.11,310.32
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,390.08,303.75
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,380.94,297.15
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,414.79,326.9
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,435.55,345.39
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,520.3,412.97
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,581.48,458.83
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,528.51,414.7
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,474.86,369.09
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,419.4,320.34
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,364.01,270.57
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,308.1,220.18
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,246.41,165.38
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,190.63,117.64
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,136.78,77.36
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,84.52,50.45
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,60.61,48.23
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,58.82,46.85
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,51.84,40.79
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,49.64,38.93
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,47.37,36.91
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,43.72,33.5
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,39.99,29.84
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,33.84,23.8
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,27.52,16.09
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,16.28,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,7.28,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,27.44,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,38.29,10.73
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,40.69,25.75
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,32.62,21.35
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,24.65,15.45
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,27.74,18.24
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,30.83,20.95
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,38.8,27.77
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,46.79,34.52
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,68.56,52.9
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,91.24,71.8
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,105.61,83.51
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,120.01,95.12
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,131.97,104.66
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,143.97,114.16
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,175.78,139.87
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,207.91,165.5
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,234.01,185.98
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,260.15,206.32
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,279.49,221.17
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,298.75,235.92
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,298.6,235.38
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,298.4,234.9
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,299.12,235.18
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,299.76,235.44
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,321.04,252.0
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,341.97,268.21
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,375.13,293.89
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,396.2,310.17
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,411.6,322.15
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,426.03,333.41
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,429.9,336.64
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,433.0,339.31
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,432.87,339.48
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,431.85,338.96
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,455.82,360.19
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,468.21,371.65
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,520.98,414.77
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,552.29,438.44
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,523.47,412.62
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,485.7,378.33
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,428.78,327.94
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,371.83,276.45
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,313.75,223.59
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,256.36,171.68
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,199.54,122.85
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,136.66,75.14
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,81.81,46.7
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,55.72,43.78
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,54.46,42.85
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,53.15,41.83
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,50.48,39.56
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,43.63,33.44
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,40.58,30.6
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,37.5,27.56
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,32.55,22.62
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,27.56,16.16
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,17.91,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,11.23,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,13.92,0.33
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.3,4.33
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,19.35,10.68
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,26.42,16.94
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,32.61,22.4
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,38.8,27.77
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,49.89,37.23
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,61.0,46.6
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,86.4,67.91
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,112.35,89.38
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,126.16,100.51
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,140.02,111.57
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,132.93,105.29
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,126.07,99.28
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,140.85,111.09
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,155.7,122.84
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,186.7,147.62
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,217.87,172.24
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,260.2,205.56
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,316.35,249.17
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,366.5,287.6
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,416.27,325.17
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,492.41,383.45
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,581.03,449.43
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,618.71,477.26
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,654.53,503.74
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,723.61,556.87
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,785.38,603.75
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,858.9,662.24
