Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,501.04,401.93
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,532.93,424.09
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,563.14,444.82
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,583.23,457.16
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,600.91,467.57
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,618.72,478.67
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,634.58,488.29
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,652.98,499.95
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,669.85,510.46
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,676.62,514.44
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,681.8,517.42
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,641.8,487.37
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,615.19,466.84
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,604.78,459.14
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,593.61,450.81
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,568.33,432.2
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,533.24,406.52
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,513.28,391.92
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,493.47,377.3
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,474.99,363.93
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,456.7,350.63
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,431.75,332.35
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,407.44,314.46
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,437.68,340.81
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,455.12,356.29
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,534.78,418.8
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,591.04,460.11
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,538.1,416.8
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,484.43,372.19
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,430.04,325.5
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,370.72,273.87
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,314.04,223.83
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,258.4,174.59
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,202.89,127.32
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,149.43,86.7
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,97.18,57.66
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,60.11,47.48
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,58.8,46.56
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,57.41,45.51
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,54.72,43.23
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,51.9,40.76
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,47.22,36.45
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,42.36,31.81
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,35.43,25.13
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,26.64,15.71
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,16.64,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,7.28,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,13.26,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,54.28,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,103.34,69.69
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,123.47,92.56
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,144.62,113.37
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,113.36,90.05
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,61.81,46.96
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,87.3,68.5
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,113.09,89.91
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,135.79,108.46
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,158.81,127.01
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,170.06,135.62
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,181.34,144.18
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,195.44,154.98
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,209.58,165.7
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,267.39,211.07
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,314.74,247.32
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,354.78,277.45
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,394.9,307.26
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,409.27,317.0
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,423.18,326.51
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,429.89,330.95
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,436.22,335.19
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,403.97,310.51
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,372.03,286.11
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,379.2,291.59
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,385.98,296.63
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,403.84,310.15
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,420.88,322.99
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,429.93,330.02
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,438.18,336.5
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,440.09,338.43
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,441.28,339.86
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,428.11,330.45
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,414.91,321.01
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,455.04,354.21
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,483.37,377.5
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,531.34,415.47
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,559.98,436.79
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,512.67,398.76
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,465.08,359.84
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,415.38,318.08
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,366.75,276.38
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,316.82,233.18
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,267.72,190.63
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,219.09,149.82
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,171.73,113.6
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,125.13,85.66
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,95.23,78.24
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,89.8,73.81
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,84.04,69.0
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,75.78,61.88
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,67.1,54.23
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,57.92,45.94
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,48.37,37.1
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,37.24,26.69
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,25.71,14.93
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,15.39,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,5.46,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.82,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,7.91,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.07,5.32
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,47.35,32.88
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,88.97,68.49
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,80.65,62.87
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,62.87,48.02
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,99.06,78.8
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,133.29,107.54
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,168.82,136.78
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,204.88,165.92
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,209.74,168.9
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,203.04,162.52
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,219.66,175.3
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,236.2,187.84
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,273.9,217.1
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,299.4,236.39
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,357.14,281.27
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,415.53,325.76
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,464.42,362.36
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,528.85,409.86
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,480.44,372.22
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,447.18,346.11
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,429.58,332.09
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,411.85,317.93
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,511.94,394.26
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,595.67,456.47
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,709.71,543.12
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,815.79,621.49
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,827.19,630.04
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,833.24,635.44
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,842.43,644.32
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,839.85,643.61
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,811.35,623.89
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,785.85,606.44
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,737.28,571.24
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,687.99,534.13
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,639.99,497.26
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,590.09,457.99
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,537.53,415.62
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,484.22,371.42
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,426.12,322.54
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,366.52,271.78
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,318.12,228.12
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,263.09,178.87
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,208.03,131.73
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,153.65,89.88
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,95.13,55.48
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,63.51,50.22
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,62.35,49.44
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,61.12,48.53
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,58.97,46.76
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,56.77,44.84
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,52.3,40.76
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,45.69,34.58
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,37.43,26.73
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,28.96,17.42
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,17.84,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,7.28,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.78,1.15
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,14.5,6.44
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,20.23,11.51
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,23.32,14.29
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,26.41,17.0
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,32.61,22.29
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,38.81,27.51
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,59.22,44.69
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,80.01,61.96
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,105.54,82.97
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,131.34,103.92
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,185.75,148.4
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,253.63,202.77
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,333.57,266.22
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,430.53,341.11
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,450.03,354.76
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,469.05,368.28
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,454.94,356.07
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,455.49,355.01
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,473.42,367.92
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,490.82,380.33
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,567.82,438.16
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,628.49,482.89
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,690.58,528.61
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,737.0,562.7
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,793.61,605.44
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,836.78,638.18
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,773.86,590.93
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,706.26,540.72
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,669.81,513.73
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,633.82,486.73
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,706.59,545.4
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,757.53,585.94
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,732.35,567.43
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,704.01,546.28
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,654.05,507.8
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,602.51,467.2
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,548.61,423.47
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,493.8,377.74
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,436.51,328.8
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,379.1,278.46
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,321.62,227.37
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,264.7,176.68
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,207.43,127.71
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,144.08,78.99
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,88.81,48.17
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,54.88,42.61
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,53.59,41.67
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,52.24,40.65
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,50.38,39.1
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,44.32,33.75
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,40.49,30.25
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,36.55,26.5
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,31.55,21.59
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.5,15.37
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.35,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.19,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,20.17,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,73.68,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,143.19,94.64
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,167.62,125.52
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,190.72,149.9
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,133.91,107.23
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,55.03,41.33
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,72.64,56.28
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,90.32,71.0
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,139.01,111.67
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,199.37,160.99
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,259.12,209.04
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,321.31,257.85
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,376.24,299.26
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,419.01,330.5
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,490.79,384.06
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,580.64,448.51
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,602.7,461.8
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,623.13,474.42
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,582.02,441.98
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,553.86,419.01
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,540.06,408.26
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,510.07,385.89
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,499.19,377.37
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,487.91,368.44
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,519.19,391.64
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,561.5,422.12
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,596.46,447.77
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,629.11,471.66
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,668.47,501.12
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,695.26,521.63
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,737.79,555.87
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,764.86,578.81
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,783.69,596.27
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,788.79,601.39
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,745.14,571.6
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,699.23,537.97
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,648.88,499.8
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,596.94,459.34
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,543.11,416.27
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,488.25,370.99
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,431.58,322.77
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,374.72,273.11
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,316.94,221.94
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,259.69,171.19
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,202.36,122.47
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,146.58,80.2
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,91.95,50.13
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,49.82,37.86
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,51.54,39.55
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,53.57,41.49
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,56.97,44.59
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,64.67,51.37
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,56.5,44.08
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,49.94,37.98
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,38.35,27.27
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,26.47,15.2
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,15.85,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,5.46,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.55,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,22.38,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,47.91,29.84
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,76.19,55.93
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,107.07,82.98
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,126.76,100.81
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,146.22,117.9
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,128.37,103.11
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,109.19,86.57
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,164.18,132.17
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,215.03,173.47
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,173.31,138.86
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,133.28,105.63
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,151.88,120.1
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,176.04,138.77
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,200.19,157.64
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,224.46,176.39
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,204.02,159.56
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,183.84,143.05
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,255.04,199.97
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,331.58,259.55
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,493.11,383.29
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,669.02,511.56
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,735.68,560.74
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,814.57,618.03
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,880.8,667.04
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,940.91,709.9
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,948.94,715.11
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,950.46,716.35
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,923.64,698.38
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,894.01,678.84
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,866.22,660.57
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,835.49,640.02
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,804.47,619.31
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,768.85,595.05
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,725.87,565.05
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,680.77,531.04
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,632.17,493.4
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,582.08,453.53
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,529.83,410.88
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,476.78,366.26
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,415.07,314.03
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,359.35,266.38
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,305.36,221.09
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,260.0,183.78
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,206.81,136.6
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,148.1,88.39
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,96.79,56.71
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,52.37,40.14
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,51.4,39.48
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,50.41,38.76
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,48.11,36.84
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,41.83,31.33
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,39.15,28.85
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,36.46,26.21
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,30.62,20.61
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,24.62,13.64
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,15.91,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,7.28,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,20.56,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,57.87,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,104.93,67.18
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,146.49,109.21
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,193.17,151.89
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,172.3,138.86
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,125.48,101.2
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,120.55,97.04
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,110.91,88.06
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,146.53,117.71
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,192.9,155.76
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,232.91,188.07
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,273.94,220.76
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,296.7,238.11
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,319.26,255.16
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,337.32,268.39
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,354.98,281.21
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,409.19,323.43
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,479.81,377.37
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,545.62,427.5
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,611.75,477.07
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,641.08,498.1
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,684.24,529.02
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,743.31,573.4
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,812.29,623.91
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,833.46,640.79
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,850.94,655.23
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,862.46,663.59
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,870.33,669.36
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,854.26,658.06
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,835.65,644.97
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,788.1,608.43
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,740.54,571.81
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,751.34,584.2
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,752.92,588.89
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,713.27,559.71
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,672.58,529.06
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,617.77,485.92
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,565.46,443.98
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,530.36,415.24
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,485.38,376.58
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,428.92,327.13
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,373.22,277.33
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,310.45,222.33
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,256.65,174.89
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,199.6,124.42
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,148.32,83.54
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,85.86,45.74
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,50.49,38.78
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,49.41,38.0
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,48.29,37.16
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,46.69,35.84
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,45.09,34.43
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,37.72,27.8
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,34.08,24.32
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,29.41,19.72
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,24.7,13.75
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,16.45,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,8.19,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,19.54,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,70.24,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,138.2,88.71
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,197.81,147.95
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,267.64,210.68
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,294.95,239.04
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,311.89,256.72
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,395.88,327.88
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,483.68,400.48
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,529.86,437.56
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,574.8,472.62
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,591.82,483.45
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,594.94,483.22
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,625.6,504.84
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,653.18,523.6
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,700.47,558.01
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,747.38,591.52
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,837.41,657.5
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,917.11,712.0
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,951.74,734.2
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,994.95,762.49
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,1009.09,770.61
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,1019.67,776.57
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,1024.57,778.6
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,1025.74,778.24
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,1020.69,774.09
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,1011.9,767.54
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,998.92,758.69
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,982.31,747.42
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,959.42,732.25
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,933.22,714.75
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,901.65,693.2
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,867.15,669.48
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,829.46,643.59
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,789.16,615.56
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,744.82,584.06
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,698.32,548.58
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,648.32,509.64
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,596.8,468.42
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,542.81,423.94
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,487.92,377.43
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,431.98,328.56
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,375.84,278.35
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,318.08,226.49
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,260.96,175.13
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,204.03,125.86
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,148.65,83.14
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,86.13,45.66
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,51.24,39.46
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,49.82,38.39
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,48.32,37.22
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,46.72,35.91
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,45.12,34.51
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,38.15,28.21
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,34.95,25.1
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,29.88,20.14
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,24.74,13.72
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,16.49,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,8.19,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,18.1,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,67.89,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,135.14,85.57
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,194.51,145.17
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,264.31,207.82
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,261.19,211.6
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,248.56,204.27
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,275.08,227.5
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,309.26,255.76
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,354.87,292.8
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,401.69,329.9
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,446.18,364.16
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,490.88,397.8
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,627.57,505.02
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,769.19,609.59
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,834.51,653.36
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,897.28,694.68
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,927.41,712.81
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,954.61,729.01
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,976.78,742.01
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,995.62,752.78
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,1008.56,759.91
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,1017.86,764.73
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,1021.95,766.03
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,1022.28,764.97
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,1016.82,761.68
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,1007.65,755.98
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,993.83,746.76
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,976.43,735.19
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,954.18,720.87
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,928.62,704.56
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,898.11,685.16
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,864.62,663.38
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,826.58,637.87
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,785.93,610.15
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,742.2,579.79
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,696.3,545.37
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,647.7,507.46
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,597.38,467.17
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,543.61,423.13
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,488.89,376.95
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,432.45,327.82
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,375.82,277.36
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,318.25,225.73
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,261.21,174.49
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,203.95,124.98
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,148.08,81.91
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,92.85,50.69
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,49.15,37.36
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,48.01,36.53
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,46.82,35.62
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,44.73,33.87
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,42.6,32.01
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,36.18,26.26
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,33.3,23.47
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,28.59,18.87
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,23.84,12.81
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,16.03,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,8.19,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,21.06,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,64.57,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,144.72,90.28
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,205.07,152.72
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,273.66,214.96
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,337.03,272.53
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,405.69,332.97
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,468.85,387.11
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,534.59,441.41
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,592.89,488.03
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,646.69,528.98
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,698.36,565.76
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,749.31,601.17
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,795.52,632.73
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,840.05,662.59
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,879.2,687.96
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,915.84,711.23
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,946.45,730.42
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,973.95,747.36
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,994.77,760.09
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,1012.05,770.47
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,1025.59,779.58
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,1035.45,786.29
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,1039.48,788.71
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,1039.72,788.68
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,1034.16,785.35
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,1024.81,779.5
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,1010.76,770.59
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,993.06,759.16
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,969.99,744.39
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,943.57,727.13
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,911.71,705.57
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,876.86,681.7
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,838.42,655.05
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,797.37,626.25
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,753.01,594.68
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,706.4,559.04
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,656.1,519.21
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,604.16,477.06
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,549.52,431.71
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,493.97,384.3
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,436.94,334.07
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,379.69,282.52
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,321.86,230.19
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,264.68,178.45
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,206.82,128.07
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,150.41,84.24
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,87.45,46.4
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,52.11,40.29
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,50.33,38.9
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,48.46,37.39
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,46.03,35.33
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,43.54,33.12
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,40.01,29.87
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,33.37,23.72
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,28.66,19.06
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,23.9,12.85
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,16.08,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,8.19,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.28,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,61.59,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,139.95,85.54
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,201.37,149.04
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,273.21,213.13
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,226.33,182.06
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,153.81,125.16
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,125.24,101.55
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,73.28,56.44
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,94.5,74.03
