Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,115.8,91.34
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,130.46,102.99
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,145.2,114.57
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,162.31,127.98
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,179.55,141.36
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,200.21,157.36
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,221.0,173.29
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,248.15,194.2
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,275.4,214.96
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,369.9,287.69
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,451.22,348.42
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,496.58,381.34
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,556.75,424.6
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,547.38,416.46
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,523.05,398.08
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,512.05,389.71
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,500.75,381.07
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,510.91,388.47
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,520.15,395.1
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,516.19,392.33
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,511.63,389.21
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,508.96,387.55
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,505.47,385.28
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,494.24,377.55
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,484.63,370.98
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,512.99,395.59
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,529.72,410.44
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,578.14,449.19
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,603.3,467.84
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,548.84,423.68
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,493.52,377.87
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,436.79,329.34
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,379.91,279.41
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,322.22,228.41
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,265.35,177.96
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,208.04,128.89
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,145.06,80.25
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,90.69,49.55
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,56.3,43.85
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,55.08,43.01
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,53.83,42.07
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,47.13,36.25
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,45.11,34.49
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,41.76,31.4
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,38.36,28.08
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,32.6,22.43
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,26.72,14.89
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,18.19,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,7.28,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.55,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,21.14,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,47.82,26.23
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,91.13,66.09
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,141.46,109.84
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,125.09,99.36
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,92.73,73.49
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,81.35,63.95
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,72.34,55.63
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,100.92,79.33
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,129.88,102.89
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,154.35,122.53
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,179.13,142.15
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,183.88,145.36
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,188.76,148.7
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,183.28,143.72
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,177.83,138.82
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,212.93,166.33
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,248.27,193.56
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,274.95,213.77
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,301.6,233.78
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,380.29,293.76
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,444.48,341.52
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,496.82,379.79
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,562.46,426.98
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,592.97,449.1
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,621.94,470.21
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,631.23,476.73
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,638.98,482.29
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,627.52,474.06
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,615.2,465.32
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,610.43,462.43
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,604.12,458.34
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,580.9,441.89
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,557.36,425.12
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,552.45,423.08
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,541.17,415.83
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,534.17,411.91
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,517.84,399.97
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,477.54,368.23
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,438.22,336.7
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,393.81,300.48
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,351.81,265.77
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,308.63,228.97
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,262.83,189.44
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,218.49,154.44
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,186.87,132.4
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,149.91,110.86
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,128.61,106.54
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,112.85,93.35
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,96.24,79.21
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,83.25,68.04
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,66.12,53.02
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,59.22,46.75
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,48.54,36.94
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,37.22,26.34
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,25.65,13.88
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,16.83,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,4.55,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.91,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,3.18,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.26,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,8.34,1.18
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,11.41,3.94
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,14.94,7.04
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,18.47,10.09
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,22.88,13.85
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,27.31,17.57
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,77.16,59.63
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,137.95,109.82
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,193.42,154.67
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,250.36,199.76
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,240.12,190.48
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,217.85,171.9
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,203.16,159.55
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,188.35,147.1
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,213.93,167.03
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,239.6,186.74
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,285.23,221.88
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,346.51,268.31
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,383.32,295.63
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,419.75,322.45
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,441.38,337.97
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,462.44,353.05
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,473.31,360.64
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,483.54,367.82
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,476.05,361.94
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,468.27,355.99
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,448.48,341.29
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,428.92,326.79
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,421.26,321.33
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,413.4,315.67
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,405.67,310.17
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,397.67,304.46
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,446.93,344.73
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,482.71,373.47
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,539.0,417.72
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,573.01,442.62
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,522.28,401.56
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,470.83,359.14
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,417.25,313.71
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,363.75,267.17
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,303.69,215.05
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,249.59,167.38
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,195.86,121.69
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,144.02,82.09
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,92.88,52.98
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,60.28,47.08
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,53.54,41.42
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,52.32,40.5
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,49.82,38.41
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,47.23,36.14
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,43.22,32.47
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,39.11,28.53
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,32.55,22.2
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,24.33,12.62
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,17.28,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,6.37,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,45.69,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,108.49,61.31
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,166.48,122.44
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,233.43,181.8
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,222.25,178.44
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,191.23,155.6
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,193.98,158.48
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,188.41,153.21
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,249.82,203.64
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,304.67,247.66
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,340.57,275.33
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,376.53,302.58
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,400.94,320.16
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,424.37,336.77
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,473.48,373.65
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,523.35,410.39
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,586.8,456.63
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,634.83,491.09
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,663.24,510.49
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,690.42,529.01
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,722.11,551.79
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,752.56,573.56
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,774.24,588.89
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,794.13,603.0
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,824.06,624.26
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,839.78,635.74
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,826.96,626.57
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,812.06,616.14
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,833.43,634.6
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,848.03,647.86
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,808.67,618.93
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,768.68,589.7
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,743.26,572.2
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,714.62,551.94
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,677.78,525.37
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,637.29,495.5
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,615.79,479.8
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,585.21,455.85
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,528.04,409.64
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,472.51,363.73
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,422.42,320.27
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,369.34,272.95
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,313.57,223.41
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,258.46,174.26
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,195.84,120.71
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,141.36,78.57
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,88.8,48.69
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,55.44,43.1
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,53.85,41.88
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,52.17,40.54
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,45.24,34.49
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,42.78,32.31
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,39.35,29.14
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,35.85,25.75
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,30.0,20.04
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.99,12.18
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,16.37,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.37,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,15.28,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,23.99,9.07
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,20.21,10.52
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,12.29,4.71
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,16.7,8.58
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,21.11,12.42
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,31.72,21.49
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,42.35,30.49
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,57.44,43.14
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,72.59,55.68
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,81.29,62.69
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,90.01,69.66
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,108.14,84.32
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,126.34,98.88
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,139.27,109.07
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,152.27,119.24
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,168.61,132.09
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,185.01,144.9
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,219.6,172.06
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,254.29,198.95
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,280.78,219.26
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,307.15,239.36
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,355.06,275.92
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,388.67,301.23
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,427.0,330.2
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,464.31,358.16
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,486.65,374.88
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,507.78,390.72
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,508.27,391.15
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,507.99,391.23
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,504.97,389.19
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,501.13,386.57
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,482.68,372.73
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,464.32,358.97
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,502.93,391.52
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,526.76,411.69
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,579.04,453.4
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,607.23,474.09
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,552.72,429.07
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,497.24,382.38
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,439.99,333.11
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,382.52,282.36
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,323.8,229.89
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,265.71,177.88
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,207.4,127.64
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,150.65,83.91
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,87.56,46.26
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,52.21,40.17
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,50.42,38.79
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,48.55,37.27
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,46.53,35.57
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,44.49,33.76
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,37.95,27.86
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,35.19,25.12
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,30.15,20.12
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,25.08,12.72
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,16.83,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.37,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,54.64,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,125.86,66.17
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,190.29,139.34
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,263.45,204.89
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,217.09,174.42
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,145.7,118.46
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,112.84,91.28
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,59.22,44.68
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,84.91,66.13
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,111.09,87.59
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,133.42,105.61
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,155.93,123.53
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,176.81,140.0
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,197.9,156.46
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,221.54,174.77
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,245.35,193.02
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,310.29,243.43
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,362.73,283.24
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,394.18,306.31
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,425.38,329.03
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,433.74,334.38
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,441.66,339.54
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,446.54,342.56
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,451.02,345.34
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,476.41,364.15
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,500.87,382.09
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,516.88,393.68
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,531.76,404.48
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,528.45,401.99
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,524.45,399.12
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,541.8,412.38
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,549.31,418.39
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,553.27,422.17
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,554.72,424.01
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,573.41,440.64
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,580.95,448.16
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,606.2,469.32
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,610.78,472.87
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,555.92,428.59
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,500.22,382.55
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,442.51,333.35
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,384.65,282.72
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,325.71,230.79
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,267.57,179.32
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,209.77,129.83
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,146.28,80.77
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,90.53,49.09
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,55.08,42.68
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,53.8,41.76
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,52.48,40.75
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,49.81,38.49
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,43.02,32.49
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,39.56,29.3
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,36.04,25.88
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,30.62,20.51
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,25.12,12.47
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,17.28,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.73,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.38,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,7.9,0.78
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,11.41,3.94
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,15.38,7.43
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,19.35,10.88
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,28.62,18.8
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,37.92,26.66
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,56.55,42.29
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,75.43,57.9
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,84.6,65.26
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,93.78,72.56
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,110.53,85.99
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,127.33,99.3
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,144.04,112.48
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,160.85,125.6
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,181.04,141.38
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,201.3,157.09
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,225.93,176.15
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,250.56,195.04
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,258.27,200.6
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,265.9,206.15
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,266.78,206.5
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,267.61,206.86
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,278.26,214.86
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,288.71,222.67
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,307.8,237.03
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,326.5,251.01
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,369.29,283.38
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,401.01,307.11
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,416.02,318.39
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,429.85,328.83
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,424.52,325.16
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,418.67,321.17
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,405.38,311.55
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,391.91,301.76
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,468.11,363.84
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,516.56,401.58
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,480.35,372.03
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,440.54,338.88
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,335.68,257.2
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,267.08,206.34
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,255.6,192.87
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,226.11,162.23
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,195.39,128.13
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,150.54,85.65
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,96.32,54.9
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,62.4,49.15
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,55.49,43.32
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,54.29,42.43
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,51.8,40.33
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,49.24,38.05
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,45.27,34.38
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,41.24,30.44
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,34.27,23.62
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,25.21,12.19
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,17.74,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,24.24,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,53.53,22.56
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,75.58,53.19
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,96.27,73.18
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,216.28,173.68
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,352.8,287.39
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,425.65,348.21
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,504.41,411.84
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,562.39,457.04
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,623.87,503.13
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,678.53,541.11
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,732.95,577.5
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,620.99,492.8
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,491.14,393.93
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,462.58,370.89
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,437.87,349.75
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,616.59,485.85
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,788.41,606.57
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,896.56,678.5
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,995.44,742.71
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,880.63,663.96
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,755.6,576.18
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,750.56,573.44
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,743.22,568.11
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,690.39,529.9
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,631.9,487.49
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,500.56,386.53
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,365.04,279.64
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,436.89,335.58
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,513.51,393.09
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,545.46,416.84
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,574.3,438.37
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,534.98,409.02
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,497.27,381.03
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,435.38,334.75
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,379.79,292.75
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,366.91,283.6
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,353.63,273.87
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,380.76,295.71
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,391.65,302.59
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,393.75,299.45
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,380.43,280.47
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,323.82,230.69
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,261.83,176.5
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,204.89,127.9
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,150.02,85.84
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,96.75,55.75
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,63.9,50.56
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,56.52,44.31
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,55.0,43.15
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,52.95,41.44
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,50.88,39.59
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,46.14,35.22
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,41.27,30.53
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,31.84,21.57
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,23.6,10.7
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,15.92,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,5.92,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,9.42,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,12.87,4.67
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,15.82,7.62
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,22.88,13.78
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,29.95,19.91
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,45.01,32.75
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,60.11,45.47
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,83.06,64.59
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,106.3,83.63
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,119.75,94.29
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,133.22,104.81
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,153.14,120.53
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,173.23,136.13
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,196.31,153.88
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,219.54,171.46
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,238.99,186.0
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,258.47,200.44
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,287.69,222.23
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,332.17,255.11
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,368.59,282.0
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,404.66,308.43
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,420.88,320.13
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,436.61,331.57
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,442.77,336.28
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,448.44,340.69
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,439.45,334.42
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,430.3,328.02
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,433.21,330.75
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,435.52,332.97
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,435.34,333.44
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,434.56,333.46
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,434.6,334.34
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,433.75,334.54
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,473.12,367.6
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,500.21,390.51
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,548.57,429.72
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,574.03,449.03
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,530.19,412.78
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,482.91,372.82
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,427.71,325.46
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,372.77,277.2
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,316.61,227.49
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,261.93,179.1
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,207.63,132.92
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,149.72,88.41
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,99.16,59.64
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,68.68,54.74
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,67.06,53.56
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,65.35,52.22
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,62.24,49.59
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,59.03,46.74
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,50.73,39.2
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,43.53,32.43
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,34.09,23.39
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,24.37,10.72
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,16.37,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,16.77,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,40.07,12.81
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,86.52,61.73
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,135.92,105.14
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,126.35,100.14
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,114.27,91.55
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,106.36,85.03
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,86.04,67.13
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,121.02,96.27
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,156.95,125.67
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,206.16,165.48
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,247.57,198.28
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,281.48,224.45
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,315.75,250.52
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,352.15,278.0
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,388.91,305.33
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,467.54,364.53
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,531.64,411.53
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,575.08,442.45
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,618.23,472.85
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,661.49,502.47
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,687.4,519.77
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,805.26,607.4
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,911.92,683.84
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,939.58,701.24
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,960.5,714.85
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,947.62,705.78
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,931.5,694.92
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,884.35,663.89
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,833.41,629.16
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,736.99,557.23
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,643.49,486.35
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,621.08,471.36
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,597.75,455.07
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,586.02,448.33
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,569.71,437.62
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,572.05,441.52
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,558.17,431.56
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,513.81,395.96
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,469.26,358.88
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,412.55,311.11
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,359.06,264.63
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,304.44,216.82
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,251.18,170.08
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,198.28,125.36
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,142.09,82.41
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,92.3,54.13
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,62.24,48.86
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,60.73,47.76
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,59.13,46.52
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,56.18,44.03
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,53.12,41.32
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,47.73,36.38
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,40.48,29.61
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,31.37,20.93
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,21.99,8.55
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,14.55,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
