Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.95,16.65,18.0,26.11,0.0
2018,7,21,5,30,113.0,26.0,2.0,16.8,33.0,69.07,21.93
2018,7,21,5,45,195.5,40.0,2.0,16.95,66.0,123.39,88.43
2018,7,21,6,0,278.0,54.0,2.0,17.1,99.0,181.94,140.22
2018,7,21,6,15,198.0,55.5,2.0,17.3,93.0,163.32,129.52
2018,7,21,6,30,118.0,57.0,2.0,17.5,87.0,125.59,100.4
2018,7,21,6,45,72.5,87.5,2.0,17.7,107.5,133.02,106.9
2018,7,21,7,0,27.0,118.0,2.0,17.9,128.0,133.35,106.5
2018,7,21,7,15,49.5,148.5,2.0,18.15,169.5,181.21,145.89
2018,7,21,7,30,72.0,179.0,2.0,18.4,211.0,231.02,185.98
2018,7,21,7,45,86.0,203.0,2.0,18.65,246.0,268.81,215.56
2018,7,21,8,0,100.0,227.0,2.0,18.9,281.0,307.45,245.29
2018,7,21,8,15,101.5,248.5,2.0,19.05,307.5,333.75,264.71
2018,7,21,8,30,103.0,270.0,2.0,19.2,334.0,359.75,283.67
2018,7,21,8,45,93.0,289.0,2.0,19.4,350.0,372.5,291.9
2018,7,21,9,0,83.0,308.0,2.0,19.6,366.0,384.26,299.36
2018,7,21,9,15,97.0,331.5,2.05,19.75,403.0,422.47,327.56
2018,7,21,9,30,111.0,355.0,2.1,19.9,440.0,476.94,367.11
2018,7,21,9,45,125.0,375.0,2.15,20.05,475.0,511.45,391.6
2018,7,21,10,0,139.0,395.0,2.2,20.2,510.0,545.53,415.65
2018,7,21,10,15,140.5,409.5,2.25,20.25,529.5,560.72,425.77
2018,7,21,10,30,142.0,424.0,2.3,20.3,549.0,575.02,435.38
2018,7,21,10,45,114.5,369.0,2.35,20.4,471.5,487.71,371.64
2018,7,21,11,0,87.0,314.0,2.4,20.5,394.0,401.4,307.88
2018,7,21,11,15,101.5,323.5,2.5,20.55,418.0,422.36,324.15
2018,7,21,11,30,116.0,333.0,2.6,20.6,442.0,442.28,339.09
2018,7,21,11,45,154.5,401.5,2.65,20.6,548.0,541.93,412.08
2018,7,21,12,0,193.0,470.0,2.7,20.6,654.0,637.66,480.04
2018,7,21,12,15,286.0,425.5,2.75,20.6,698.5,680.24,512.43
2018,7,21,12,30,379.0,381.0,2.8,20.6,743.0,715.26,539.46
2018,7,21,12,45,374.5,379.0,2.85,20.6,734.5,691.46,522.49
2018,7,21,13,0,370.0,377.0,2.9,20.6,726.0,661.74,501.69
2018,7,21,13,15,264.5,412.0,2.9,20.5,659.5,589.74,447.79
2018,7,21,13,30,159.0,447.0,2.9,20.4,593.0,521.26,396.09
2018,7,21,13,45,263.0,383.0,2.95,20.35,617.5,529.27,405.02
2018,7,21,14,0,367.0,319.0,3.0,20.3,642.0,527.95,406.03
2018,7,21,14,15,599.0,215.5,3.0,20.2,723.0,561.4,433.2
2018,7,21,14,30,831.0,112.0,3.0,20.1,804.0,574.13,442.66
2018,7,21,14,45,824.5,109.0,2.95,20.0,771.5,523.22,401.59
2018,7,21,15,0,818.0,106.0,2.9,19.9,739.0,471.4,358.96
2018,7,21,15,15,724.0,132.0,2.9,19.9,671.0,403.12,303.44
2018,7,21,15,30,630.0,158.0,2.9,19.9,603.0,342.3,253.57
2018,7,21,15,45,617.5,149.0,2.95,19.65,561.5,290.93,209.58
2018,7,21,16,0,605.0,140.0,3.0,19.4,520.0,240.65,166.27
2018,7,21,16,15,670.0,114.5,3.0,19.2,504.5,192.49,122.44
2018,7,21,16,30,735.0,89.0,3.0,19.0,489.0,142.01,80.54
2018,7,21,16,45,712.5,84.5,3.05,18.8,441.5,90.17,51.26
2018,7,21,17,0,690.0,80.0,3.1,18.6,394.0,58.43,45.49
2018,7,21,17,15,658.0,75.5,3.1,18.4,345.5,51.5,39.65
2018,7,21,17,30,626.0,71.0,3.1,18.2,297.0,49.81,38.31
2018,7,21,17,45,582.5,65.0,3.1,17.95,249.5,46.83,35.77
2018,7,21,18,0,539.0,59.0,3.1,17.7,202.0,43.7,33.0
2018,7,21,18,15,472.5,52.5,3.05,17.55,158.0,39.95,29.53
2018,7,21,18,30,406.0,46.0,3.0,17.4,114.0,36.14,25.8
2018,7,21,18,45,292.0,36.0,2.9,17.25,76.5,28.95,18.81
2018,7,21,19,0,178.0,26.0,2.8,17.1,39.0,20.44,6.96
2018,7,21,19,15,105.5,16.0,2.75,17.05,22.0,14.55,0.0
2018,7,21,19,30,33.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.6,16.9,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.5,2.5,2.0,16.55,2.0,0.0,0.0
2018,7,22,5,0,31.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,127.0,14.5,2.0,16.75,21.0,39.82,0.0
2018,7,22,5,30,223.0,24.0,2.0,16.9,38.0,95.87,25.73
2018,7,22,5,45,329.5,32.0,2.05,17.05,73.5,159.5,113.39
2018,7,22,6,0,436.0,40.0,2.1,17.2,109.0,229.27,175.92
2018,7,22,6,15,306.0,52.5,2.1,17.35,109.5,207.3,164.7
2018,7,22,6,30,176.0,65.0,2.1,17.5,110.0,164.04,132.24
2018,7,22,6,45,110.0,97.0,2.15,17.65,127.0,164.75,133.45
2018,7,22,7,0,44.0,129.0,2.2,17.8,144.0,156.34,125.74
2018,7,22,7,15,66.0,154.0,2.2,17.95,181.0,198.46,160.41
2018,7,22,7,30,88.0,179.0,2.2,18.1,218.0,242.39,195.82
2018,7,22,7,45,88.0,201.0,2.25,18.25,244.0,268.27,215.73
2018,7,22,8,0,88.0,223.0,2.3,18.4,270.0,293.83,235.11
2018,7,22,8,15,99.5,246.5,2.35,18.6,304.5,330.14,262.88
2018,7,22,8,30,111.0,270.0,2.4,18.8,339.0,381.4,301.56
2018,7,22,8,45,120.0,291.5,2.4,18.95,371.0,414.55,325.77
2018,7,22,9,0,129.0,313.0,2.4,19.1,403.0,447.6,349.68
2018,7,22,9,15,122.0,331.5,2.5,19.2,420.5,462.15,359.34
2018,7,22,9,30,115.0,350.0,2.6,19.3,438.0,475.7,368.33
2018,7,22,9,45,110.0,366.5,2.65,19.35,454.0,488.08,376.49
2018,7,22,10,0,105.0,383.0,2.7,19.4,470.0,483.24,372.12
2018,7,22,10,15,91.0,390.0,2.8,19.45,467.0,475.07,365.2
2018,7,22,10,30,77.0,397.0,2.9,19.5,464.0,466.32,357.88
2018,7,22,10,45,77.0,406.0,3.0,19.55,474.5,473.16,362.64
2018,7,22,11,0,77.0,415.0,3.1,19.6,485.0,479.5,367.0
2018,7,22,11,15,104.0,437.0,3.15,19.6,533.5,525.18,401.04
2018,7,22,11,30,131.0,459.0,3.2,19.6,582.0,582.54,442.84
2018,7,22,11,45,267.5,415.0,3.3,19.6,669.0,675.78,513.95
2018,7,22,12,0,404.0,371.0,3.4,19.6,756.0,761.45,577.93
2018,7,22,12,15,625.5,251.0,3.5,19.6,847.5,838.22,637.93
2018,7,22,12,30,847.0,131.0,3.6,19.6,939.0,888.39,673.98
2018,7,22,12,45,868.5,117.0,3.7,19.6,940.0,867.23,659.63
2018,7,22,13,0,890.0,103.0,3.8,19.6,941.0,841.95,642.9
2018,7,22,13,15,887.0,102.0,3.85,19.55,926.5,804.79,617.6
2018,7,22,13,30,884.0,101.0,3.9,19.5,912.0,765.15,590.39
2018,7,22,13,45,880.0,100.0,3.95,19.5,891.0,722.48,560.63
2018,7,22,14,0,876.0,99.0,4.0,19.5,870.0,677.74,527.09
2018,7,22,14,15,870.5,97.5,4.05,19.45,843.0,629.75,490.19
2018,7,22,14,30,865.0,96.0,4.1,19.4,816.0,580.24,451.12
2018,7,22,14,45,857.5,94.0,4.15,19.35,782.5,527.96,408.79
2018,7,22,15,0,850.0,92.0,4.2,19.3,749.0,474.8,364.49
2018,7,22,15,15,839.0,90.5,4.2,19.3,710.5,419.98,317.45
2018,7,22,15,30,828.0,89.0,4.2,19.3,672.0,365.13,269.21
2018,7,22,15,45,814.0,87.0,4.2,19.15,629.5,309.2,219.51
2018,7,22,16,0,800.0,85.0,4.2,19.0,587.0,254.06,170.42
2018,7,22,16,15,782.5,82.0,4.2,18.85,541.0,191.66,117.38
2018,7,22,16,30,765.0,79.0,4.2,18.7,495.0,137.41,75.78
2018,7,22,16,45,741.5,76.0,4.2,18.6,447.0,84.86,46.37
2018,7,22,17,0,718.0,73.0,4.2,18.5,399.0,53.44,41.18
2018,7,22,17,15,686.0,69.5,4.2,18.3,350.0,52.15,40.24
2018,7,22,17,30,654.0,66.0,4.2,18.1,301.0,50.83,39.21
2018,7,22,17,45,609.0,61.5,4.15,17.95,253.0,44.37,33.59
2018,7,22,18,0,564.0,57.0,4.1,17.8,205.0,42.29,31.73
2018,7,22,18,15,497.5,50.0,4.05,17.6,160.0,38.03,27.82
2018,7,22,18,30,431.0,43.0,4.0,17.4,115.0,33.66,23.62
2018,7,22,18,45,331.5,34.0,3.9,17.25,78.5,27.29,17.35
2018,7,22,19,0,232.0,25.0,3.8,17.1,42.0,20.73,6.42
2018,7,22,19,15,134.5,15.5,3.7,17.05,23.5,14.1,0.0
2018,7,22,19,30,37.0,6.0,3.6,17.0,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,2.85,15.65,17.0,30.42,0.0
2018,7,23,5,30,195.0,22.0,2.8,15.8,34.0,86.17,16.55
2018,7,23,5,45,316.5,31.5,2.75,15.95,71.5,154.76,110.03
2018,7,23,6,0,438.0,41.0,2.7,16.1,109.0,231.17,178.26
2018,7,23,6,15,305.5,31.5,2.65,16.3,87.5,185.38,147.79
2018,7,23,6,30,173.0,22.0,2.6,16.5,66.0,121.64,97.94
2018,7,23,6,45,86.5,34.5,2.55,16.7,56.5,87.5,69.69
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,41.46,29.6
2018,7,23,7,15,0.0,63.0,2.5,17.1,63.0,55.66,41.5
2018,7,23,7,30,0.0,79.0,2.5,17.3,79.0,69.9,53.23
2018,7,23,7,45,0.0,88.5,2.5,17.5,88.5,78.55,60.18
2018,7,23,8,0,0.0,98.0,2.5,17.7,98.0,87.27,67.12
2018,7,23,8,15,0.0,116.0,2.5,17.95,116.0,104.01,80.55
2018,7,23,8,30,0.0,134.0,2.5,18.2,134.0,120.8,93.85
2018,7,23,8,45,1.5,155.5,2.5,18.4,156.5,142.3,110.89
2018,7,23,9,0,3.0,177.0,2.5,18.6,179.0,163.92,127.83
2018,7,23,9,15,11.0,213.0,2.55,18.8,221.5,205.72,160.83
2018,7,23,9,30,19.0,249.0,2.6,19.0,264.0,247.97,193.64
2018,7,23,9,45,52.0,305.0,2.65,19.2,347.5,350.21,272.83
2018,7,23,10,0,85.0,361.0,2.7,19.4,431.0,440.44,340.59
2018,7,23,10,15,95.5,384.5,2.8,19.55,466.0,474.06,364.77
2018,7,23,10,30,106.0,408.0,2.9,19.7,501.0,507.09,388.6
2018,7,23,10,45,94.0,412.5,2.95,19.85,496.5,497.16,380.16
2018,7,23,11,0,82.0,417.0,3.0,20.0,492.0,486.81,371.68
2018,7,23,11,15,74.0,421.5,3.1,20.05,490.0,480.08,366.3
2018,7,23,11,30,66.0,426.0,3.2,20.1,488.0,473.04,360.7
2018,7,23,11,45,68.0,431.5,3.3,20.15,496.0,476.35,363.13
2018,7,23,12,0,70.0,437.0,3.4,20.2,504.0,479.06,365.1
2018,7,23,12,15,69.5,437.5,3.55,20.1,504.0,474.02,361.66
2018,7,23,12,30,69.0,438.0,3.7,20.0,504.0,468.57,357.96
2018,7,23,12,45,75.5,440.0,3.85,19.95,511.5,470.21,359.66
2018,7,23,13,0,82.0,442.0,4.0,19.9,519.0,470.98,360.7
2018,7,23,13,15,70.5,424.0,4.15,19.8,489.5,438.52,336.7
2018,7,23,13,30,59.0,406.0,4.3,19.7,460.0,407.16,313.5
2018,7,23,13,45,193.5,344.5,4.45,19.6,515.5,447.15,347.59
2018,7,23,14,0,328.0,283.0,4.6,19.5,571.0,472.3,369.28
2018,7,23,14,15,604.0,190.5,4.7,19.4,700.0,543.97,426.36
2018,7,23,14,30,880.0,98.0,4.8,19.3,829.0,590.69,461.47
2018,7,23,14,45,872.0,96.5,4.9,19.2,795.5,537.69,418.09
2018,7,23,15,0,864.0,95.0,5.0,19.1,762.0,483.83,373.06
2018,7,23,15,15,756.0,120.0,5.0,19.1,681.5,406.38,309.27
2018,7,23,15,30,648.0,145.0,5.0,19.1,601.0,338.42,252.92
2018,7,23,15,45,602.0,143.5,5.1,18.85,545.5,282.17,205.1
2018,7,23,16,0,556.0,142.0,5.2,18.6,490.0,230.83,161.61
2018,7,23,16,15,406.5,167.0,5.2,18.4,410.5,187.84,130.9
2018,7,23,16,30,257.0,192.0,5.2,18.2,331.0,166.65,121.15
2018,7,23,16,45,183.5,185.5,5.2,18.0,280.0,146.02,111.02
2018,7,23,17,0,110.0,179.0,5.2,17.8,229.0,130.92,108.5
2018,7,23,17,15,113.0,142.0,5.1,17.6,188.0,107.63,88.74
2018,7,23,17,30,116.0,105.0,5.0,17.4,147.0,82.83,67.39
2018,7,23,17,45,64.5,62.0,4.9,17.2,84.5,51.44,39.93
2018,7,23,18,0,13.0,19.0,4.8,17.0,22.0,17.11,9.54
2018,7,23,18,15,18.0,25.5,4.65,16.8,29.0,22.96,14.63
2018,7,23,18,30,23.0,32.0,4.5,16.6,36.0,28.51,19.2
2018,7,23,18,45,29.0,27.5,4.35,16.45,30.5,23.51,14.16
2018,7,23,19,0,35.0,23.0,4.2,16.3,25.0,19.34,4.84
2018,7,23,19,15,31.5,14.0,4.1,16.25,14.5,12.73,0.0
2018,7,23,19,30,28.0,5.0,4.0,16.2,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,3.95,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.45,16.15,5.5,5.0,0.0
2018,7,24,5,30,0.0,11.0,3.5,16.3,11.0,9.67,0.0
2018,7,24,5,45,5.5,24.0,3.55,16.45,25.0,22.94,12.39
2018,7,24,6,0,11.0,37.0,3.6,16.6,39.0,39.32,26.91
2018,7,24,6,15,14.5,40.5,3.6,16.7,44.0,43.86,31.32
2018,7,24,6,30,18.0,44.0,3.6,16.8,49.0,49.28,36.3
2018,7,24,6,45,26.5,55.0,3.65,16.95,63.5,65.53,50.35
2018,7,24,7,0,35.0,66.0,3.7,17.1,78.0,82.64,65.0
2018,7,24,7,15,48.5,111.0,3.65,17.25,130.5,139.37,112.51
2018,7,24,7,30,62.0,156.0,3.6,17.4,183.0,198.65,161.1
2018,7,24,7,45,42.5,146.5,3.6,17.55,166.0,174.66,140.5
2018,7,24,8,0,23.0,137.0,3.6,17.7,149.0,150.03,119.41
2018,7,24,8,15,12.5,151.0,3.6,17.85,157.5,147.87,116.87
2018,7,24,8,30,2.0,165.0,3.6,18.0,166.0,152.35,119.65
2018,7,24,8,45,3.5,178.0,3.65,18.15,180.0,165.78,130.11
2018,7,24,9,0,5.0,191.0,3.7,18.3,194.0,179.29,140.54
2018,7,24,9,15,6.0,199.0,3.75,18.45,203.0,187.55,146.74
2018,7,24,9,30,7.0,207.0,3.8,18.6,212.0,195.86,152.96
2018,7,24,9,45,9.0,222.5,3.85,18.7,229.5,212.34,165.69
2018,7,24,10,0,11.0,238.0,3.9,18.8,247.0,228.81,178.34
2018,7,24,10,15,14.5,263.0,3.95,18.9,275.5,255.82,199.18
2018,7,24,10,30,18.0,288.0,4.0,19.0,304.0,282.74,219.78
2018,7,24,10,45,21.5,314.0,4.05,19.05,333.5,310.46,240.88
2018,7,24,11,0,25.0,340.0,4.1,19.1,363.0,352.15,272.47
2018,7,24,11,15,34.0,367.0,4.15,19.15,398.5,385.94,297.99
2018,7,24,11,30,43.0,394.0,4.2,19.2,434.0,418.89,322.72
2018,7,24,11,45,45.5,404.0,4.25,19.25,447.0,427.83,329.21
2018,7,24,12,0,48.0,414.0,4.3,19.3,460.0,436.14,335.34
2018,7,24,12,15,46.5,413.0,4.3,19.35,457.5,429.54,330.18
2018,7,24,12,30,45.0,412.0,4.3,19.4,455.0,422.73,324.95
2018,7,24,12,45,50.0,415.0,4.35,19.4,462.5,425.08,326.99
2018,7,24,13,0,55.0,418.0,4.4,19.4,470.0,426.74,328.48
2018,7,24,13,15,59.0,416.0,4.4,19.4,471.0,422.37,325.38
2018,7,24,13,30,63.0,414.0,4.4,19.4,472.0,417.43,321.88
2018,7,24,13,45,204.0,356.0,4.4,19.4,536.5,464.89,361.19
2018,7,24,14,0,345.0,298.0,4.4,19.4,601.0,496.66,387.32
2018,7,24,14,15,615.5,196.5,4.4,19.35,715.5,556.52,434.93
2018,7,24,14,30,886.0,95.0,4.4,19.3,830.0,591.71,461.06
2018,7,24,14,45,878.5,94.0,4.45,19.3,797.0,539.05,417.87
2018,7,24,15,0,871.0,93.0,4.5,19.3,764.0,485.44,373.01
2018,7,24,15,15,860.5,91.0,4.5,19.3,725.0,429.08,324.62
2018,7,24,15,30,850.0,89.0,4.5,19.3,686.0,372.61,274.89
2018,7,24,15,45,836.0,87.5,4.55,19.1,642.5,315.64,224.2
2018,7,24,16,0,822.0,86.0,4.6,18.9,599.0,259.42,174.08
2018,7,24,16,15,804.0,83.0,4.6,18.75,552.0,195.51,119.69
2018,7,24,16,30,786.0,80.0,4.6,18.6,505.0,139.75,77.0
2018,7,24,16,45,762.5,76.5,4.6,18.45,455.5,85.41,46.75
2018,7,24,17,0,739.0,73.0,4.6,18.3,406.0,53.73,41.47
2018,7,24,17,15,707.0,70.0,4.6,18.1,356.5,52.82,40.86
2018,7,24,17,30,675.0,67.0,4.6,17.9,307.0,51.91,40.2
2018,7,24,17,45,629.5,62.0,4.6,17.7,257.5,44.99,34.17
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,42.52,31.96
2018,7,24,18,15,517.0,50.0,4.55,17.3,162.0,38.25,28.02
2018,7,24,18,30,450.0,43.0,4.5,17.1,116.0,33.87,23.79
2018,7,24,18,45,348.0,34.5,4.45,16.9,79.0,27.96,17.79
2018,7,24,19,0,246.0,26.0,4.4,16.7,42.0,21.93,5.12
2018,7,24,19,15,142.0,15.5,4.35,16.65,23.0,14.1,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.5,3.45,15.65,16.5,31.28,0.0
2018,7,25,5,30,208.0,21.0,3.5,15.8,33.0,87.69,0.0
2018,7,25,5,45,335.5,29.5,3.5,16.0,70.5,158.91,111.58
2018,7,25,6,0,463.0,38.0,3.5,16.2,108.0,237.44,182.78
2018,7,25,6,15,322.5,35.0,3.45,16.4,92.5,197.93,157.96
2018,7,25,6,30,182.0,32.0,3.4,16.6,77.0,135.39,109.38
2018,7,25,6,45,91.0,49.5,3.4,16.8,72.0,107.74,86.66
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,59.22,44.57
2018,7,25,7,15,0.0,81.5,3.4,17.15,81.5,72.59,55.71
2018,7,25,7,30,0.0,96.0,3.4,17.3,96.0,86.05,66.72
2018,7,25,7,45,0.0,101.0,3.45,17.5,101.0,90.41,70.05
2018,7,25,8,0,0.0,106.0,3.5,17.7,106.0,94.84,73.4
2018,7,25,8,15,0.0,124.5,3.5,17.85,124.5,112.11,87.28
2018,7,25,8,30,0.0,143.0,3.5,18.0,143.0,129.44,101.04
2018,7,25,8,45,2.0,163.0,3.5,18.2,164.5,150.0,117.34
2018,7,25,9,0,4.0,183.0,3.5,18.4,186.0,170.69,133.58
2018,7,25,9,15,9.5,213.5,3.5,18.5,220.5,204.92,160.62
2018,7,25,9,30,15.0,244.0,3.5,18.6,255.0,239.42,187.52
2018,7,25,9,45,23.5,283.5,3.55,18.75,302.0,285.81,223.44
2018,7,25,10,0,32.0,323.0,3.6,18.9,349.0,348.64,271.37
2018,7,25,10,15,33.5,337.5,3.65,18.95,366.0,363.67,282.22
2018,7,25,10,30,35.0,352.0,3.7,19.0,383.0,378.4,292.98
2018,7,25,10,45,33.5,356.0,3.8,19.1,386.0,379.04,292.99
2018,7,25,11,0,32.0,360.0,3.9,19.2,389.0,379.46,292.93
2018,7,25,11,15,37.5,377.0,4.0,19.15,411.5,399.61,308.2
2018,7,25,11,30,43.0,394.0,4.1,19.1,434.0,419.11,322.88
2018,7,25,11,45,55.5,416.0,4.2,19.1,468.5,449.51,345.86
2018,7,25,12,0,68.0,438.0,4.3,19.1,503.0,478.64,367.82
2018,7,25,12,15,73.0,443.0,4.4,19.1,512.5,483.02,371.21
2018,7,25,12,30,78.0,448.0,4.5,19.1,522.0,486.58,374.13
2018,7,25,12,45,80.0,445.5,4.6,19.05,521.0,479.7,369.32
2018,7,25,13,0,82.0,443.0,4.7,19.0,520.0,472.35,364.21
2018,7,25,13,15,77.5,431.0,4.8,18.95,503.0,450.8,348.3
2018,7,25,13,30,73.0,419.0,4.9,18.9,486.0,429.6,332.62
2018,7,25,13,45,210.0,354.5,5.0,18.85,540.0,468.17,365.62
2018,7,25,14,0,347.0,290.0,5.1,18.8,594.0,491.55,385.93
2018,7,25,14,15,622.0,192.5,5.15,18.7,716.0,557.42,438.79
2018,7,25,14,30,897.0,95.0,5.2,18.6,838.0,598.11,469.49
2018,7,25,14,45,677.0,148.0,5.25,18.45,695.0,478.34,374.57
2018,7,25,15,0,457.0,201.0,5.3,18.3,552.0,377.59,294.42
2018,7,25,15,15,243.5,234.0,5.3,18.3,420.0,289.75,225.1
2018,7,25,15,30,30.0,267.0,5.3,18.3,288.0,231.52,181.46
2018,7,25,15,45,40.5,257.5,5.3,18.0,284.0,222.12,174.14
2018,7,25,16,0,51.0,248.0,5.3,17.7,280.0,211.28,165.39
2018,7,25,16,15,33.0,207.5,5.3,17.5,227.5,172.79,135.4
2018,7,25,16,30,15.0,167.0,5.3,17.3,175.0,142.64,112.18
2018,7,25,16,45,46.0,128.5,5.3,17.1,150.0,107.81,83.41
2018,7,25,17,0,77.0,90.0,5.3,16.9,125.0,72.2,57.89
2018,7,25,17,15,87.5,80.5,5.25,16.75,115.5,65.45,52.2
2018,7,25,17,30,98.0,71.0,5.2,16.6,106.0,58.48,46.21
2018,7,25,17,45,49.0,39.5,5.15,16.4,57.0,33.82,24.45
2018,7,25,18,0,0.0,8.0,5.1,16.2,8.0,7.02,0.6
2018,7,25,18,15,0.0,6.5,5.0,16.05,6.5,5.7,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.9,5.0,4.38,0.0
2018,7,25,18,45,0.0,4.0,4.8,15.75,4.0,3.5,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.6,3.0,2.63,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.55,1.5,1.36,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,88.5,10.5,3.65,15.55,15.5,28.03,0.0
2018,7,26,5,30,177.0,21.0,3.6,15.7,31.0,78.89,0.0
2018,7,26,5,45,299.0,31.0,3.55,15.85,67.5,148.64,103.71
2018,7,26,6,0,421.0,41.0,3.5,16.0,104.0,224.76,173.07
2018,7,26,6,15,295.0,30.5,3.45,16.2,83.0,179.79,143.31
2018,7,26,6,30,169.0,20.0,3.4,16.4,62.0,116.94,94.07
2018,7,26,6,45,84.5,27.5,3.35,16.55,48.5,84.86,67.52
2018,7,26,7,0,0.0,35.0,3.3,16.7,35.0,30.84,20.61
2018,7,26,7,15,0.0,49.0,3.2,16.85,49.0,43.24,31.07
2018,7,26,7,30,0.0,63.0,3.1,17.0,63.0,55.67,41.4
2018,7,26,7,45,0.0,69.5,3.0,17.15,69.5,61.46,46.06
2018,7,26,8,0,0.0,76.0,2.9,17.3,76.0,67.26,50.69
2018,7,26,8,15,0.0,89.5,2.85,17.45,89.5,79.3,60.43
2018,7,26,8,30,0.0,103.0,2.8,17.6,103.0,91.71,70.38
2018,7,26,8,45,0.0,115.0,2.75,17.75,115.0,102.8,79.17
2018,7,26,9,0,0.0,127.0,2.7,17.9,127.0,113.9,87.9
2018,7,26,9,15,1.0,144.5,2.7,18.0,145.5,131.1,101.55
2018,7,26,9,30,2.0,162.0,2.7,18.1,164.0,148.37,115.14
2018,7,26,9,45,5.0,187.0,2.75,18.2,191.5,174.7,135.93
2018,7,26,10,0,8.0,212.0,2.8,18.3,219.0,201.14,156.59
2018,7,26,10,15,9.5,226.0,2.85,18.35,234.5,215.64,167.71
2018,7,26,10,30,11.0,240.0,2.9,18.4,250.0,230.08,178.77
2018,7,26,10,45,11.0,237.0,3.0,18.45,247.0,226.87,176.04
2018,7,26,11,0,11.0,234.0,3.1,18.5,244.0,223.66,173.39
2018,7,26,11,15,11.5,241.0,3.25,18.45,251.5,230.25,178.5
2018,7,26,11,30,12.0,248.0,3.4,18.4,259.0,236.72,183.5
2018,7,26,11,45,13.0,261.5,3.5,18.4,273.5,249.54,193.42
2018,7,26,12,0,14.0,275.0,3.6,18.4,288.0,262.13,203.13
2018,7,26,12,15,14.5,277.5,3.75,18.35,291.0,263.9,204.55
2018,7,26,12,30,15.0,280.0,3.9,18.3,294.0,265.51,205.9
2018,7,26,12,45,34.5,327.5,4.05,18.25,360.0,330.77,256.88
2018,7,26,13,0,54.0,375.0,4.2,18.2,426.0,386.93,300.16
2018,7,26,13,15,42.5,348.0,4.3,18.15,387.5,348.32,270.55
2018,7,26,13,30,31.0,321.0,4.4,18.1,349.0,311.11,242.05
2018,7,26,13,45,167.0,270.0,4.5,18.0,416.5,363.92,286.74
2018,7,26,14,0,303.0,219.0,4.6,17.9,484.0,401.43,318.19
2018,7,26,14,15,588.0,164.0,4.6,17.8,657.5,512.05,405.35
2018,7,26,14,30,873.0,109.0,4.6,17.7,831.0,596.41,468.06
2018,7,26,14,45,865.5,106.5,4.65,17.6,797.0,542.88,423.91
2018,7,26,15,0,858.0,104.0,4.7,17.5,763.0,488.45,378.3
2018,7,26,15,15,846.0,102.0,4.7,17.5,723.0,431.93,329.48
2018,7,26,15,30,834.0,100.0,4.7,17.5,683.0,375.48,279.5
2018,7,26,15,45,821.0,96.5,4.65,17.3,639.0,317.87,227.96
2018,7,26,16,0,808.0,93.0,4.6,17.1,595.0,254.82,172.08
2018,7,26,16,15,790.5,89.5,4.6,17.0,548.0,197.56,122.75
2018,7,26,16,30,773.0,86.0,4.6,16.9,501.0,142.09,80.13
2018,7,26,16,45,750.5,82.0,4.6,16.75,452.0,88.03,50.07
2018,7,26,17,0,728.0,78.0,4.6,16.6,403.0,57.57,45.15
2018,7,26,17,15,695.5,73.5,4.6,16.4,352.5,55.65,43.65
2018,7,26,17,30,663.0,69.0,4.6,16.2,302.0,48.92,37.84
2018,7,26,17,45,617.5,63.5,4.6,16.05,253.0,46.22,35.5
2018,7,26,18,0,572.0,58.0,4.6,15.9,204.0,43.42,32.97
2018,7,26,18,15,502.5,51.0,4.55,15.75,158.0,39.21,29.02
2018,7,26,18,30,433.0,44.0,4.5,15.6,112.0,34.9,24.78
2018,7,26,18,45,328.0,34.5,4.4,15.45,75.5,28.13,17.86
2018,7,26,19,0,223.0,25.0,4.3,15.3,39.0,21.16,1.86
2018,7,26,19,15,127.0,15.0,4.25,15.3,21.5,13.64,0.0
2018,7,26,19,30,31.0,5.0,4.2,15.3,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.1,15.25,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.5,10.5,4.8,15.05,15.0,27.39,0.0
2018,7,27,5,30,171.0,21.0,4.9,15.2,30.0,76.73,0.0
2018,7,27,5,45,288.5,31.5,4.95,15.4,66.0,145.74,101.12
2018,7,27,6,0,406.0,42.0,5.0,15.6,102.0,220.12,170.03
2018,7,27,6,15,285.0,32.0,4.95,15.75,82.0,177.68,142.1
2018,7,27,6,30,164.0,22.0,4.9,15.9,62.0,117.71,94.96
2018,7,27,6,45,82.0,31.5,4.9,16.05,51.5,81.79,65.05
2018,7,27,7,0,0.0,41.0,4.9,16.2,41.0,36.15,25.17
2018,7,27,7,15,0.0,54.0,4.8,16.3,54.0,47.67,34.88
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,59.23,44.49
2018,7,27,7,45,0.0,73.0,4.65,16.55,73.0,64.57,48.79
2018,7,27,8,0,0.0,79.0,4.6,16.7,79.0,69.93,53.05
2018,7,27,8,15,0.0,93.5,4.6,16.8,93.5,82.97,63.66
2018,7,27,8,30,0.0,108.0,4.6,16.9,108.0,96.37,74.47
2018,7,27,8,45,0.0,121.5,4.65,17.05,121.5,108.88,84.45
2018,7,27,9,0,0.0,135.0,4.7,17.2,135.0,121.4,94.37
2018,7,27,9,15,0.5,143.0,4.7,17.25,143.5,129.24,100.5
2018,7,27,9,30,1.0,151.0,4.7,17.3,152.0,137.1,106.62
2018,7,27,9,45,3.0,168.0,4.75,17.4,170.5,154.87,120.76
2018,7,27,10,0,5.0,185.0,4.8,17.5,189.0,172.69,134.84
2018,7,27,10,15,7.0,198.0,4.8,17.55,204.0,186.74,145.87
2018,7,27,10,30,9.0,211.0,4.8,17.6,219.0,200.75,156.84
2018,7,27,10,45,9.0,212.0,4.8,17.65,220.0,201.44,157.15
2018,7,27,11,0,9.0,213.0,4.8,17.7,221.0,202.09,157.49
2018,7,27,11,15,10.5,227.5,4.85,17.7,237.0,216.72,168.97
2018,7,27,11,30,12.0,242.0,4.9,17.7,253.0,231.19,180.28
2018,7,27,11,45,14.0,269.0,4.95,17.75,282.0,257.5,200.8
2018,7,27,12,0,16.0,296.0,5.0,17.8,311.0,283.48,220.95
2018,7,27,12,15,17.5,309.5,5.05,17.8,326.0,296.13,230.73
2018,7,27,12,30,19.0,323.0,5.1,17.8,341.0,308.43,240.28
2018,7,27,12,45,21.5,333.5,5.15,17.75,353.5,318.48,248.2
2018,7,27,13,0,24.0,344.0,5.2,17.7,366.0,333.67,260.1
2018,7,27,13,15,25.5,345.5,5.2,17.7,369.0,332.64,259.4
2018,7,27,13,30,27.0,347.0,5.2,17.7,372.0,331.29,258.52
2018,7,27,13,45,174.5,300.0,5.2,17.65,453.0,395.87,312.39
2018,7,27,14,0,322.0,253.0,5.2,17.6,534.0,443.81,351.78
2018,7,27,14,15,614.0,176.5,5.15,17.55,691.0,539.2,427.38
2018,7,27,14,30,906.0,100.0,5.1,17.5,848.0,607.66,478.45
2018,7,27,14,45,899.0,98.5,5.1,17.45,814.0,553.5,433.34
2018,7,27,15,0,892.0,97.0,5.1,17.4,780.0,498.31,386.59
2018,7,27,15,15,880.5,95.0,5.1,17.4,739.5,440.08,336.08
2018,7,27,15,30,869.0,93.0,5.1,17.4,699.0,381.83,284.28
2018,7,27,15,45,854.0,91.0,5.05,17.15,654.0,322.77,231.27
2018,7,27,16,0,839.0,89.0,5.0,16.9,609.0,264.57,179.01
2018,7,27,16,15,820.0,87.0,5.0,16.75,561.0,200.1,123.73
2018,7,27,16,30,801.0,85.0,5.0,16.6,513.0,143.77,80.56
2018,7,27,16,45,775.5,81.5,4.95,16.45,462.0,88.19,49.97
2018,7,27,17,0,750.0,78.0,4.9,16.3,411.0,57.82,45.43
2018,7,27,17,15,715.0,74.0,4.95,16.1,359.5,56.27,44.26
2018,7,27,17,30,680.0,70.0,5.0,15.9,308.0,49.84,38.71
2018,7,27,17,45,629.5,65.0,5.0,15.7,257.0,47.53,36.72
2018,7,27,18,0,579.0,60.0,5.0,15.5,206.0,45.17,34.57
2018,7,27,18,15,504.5,52.5,5.05,15.35,159.0,40.59,30.26
2018,7,27,18,30,430.0,45.0,5.1,15.2,112.0,35.89,25.65
2018,7,27,18,45,304.5,34.0,5.1,15.05,73.0,27.73,17.44
2018,7,27,19,0,179.0,23.0,5.1,14.9,34.0,18.19,0.0
2018,7,27,19,15,89.5,11.5,5.1,14.85,17.0,10.46,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.5,2.0,1.82,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.7,4.0,3.5,0.0
2018,7,28,5,45,0.0,7.5,4.3,14.85,7.5,6.58,0.0
2018,7,28,6,0,0.0,11.0,4.3,15.0,11.0,9.65,2.39
2018,7,28,6,15,0.0,15.5,4.15,15.15,15.5,13.62,5.9
2018,7,28,6,30,0.0,20.0,4.0,15.3,20.0,17.58,9.38
2018,7,28,6,45,0.0,36.0,3.85,15.45,36.0,31.72,21.51
2018,7,28,7,0,0.0,52.0,3.7,15.6,52.0,45.9,33.56
2018,7,28,7,15,0.0,67.5,3.55,15.7,67.5,59.66,45.14
2018,7,28,7,30,0.0,83.0,3.4,15.8,83.0,73.68,56.77
2018,7,28,7,45,0.0,91.5,3.25,15.9,91.5,81.43,63.03
2018,7,28,8,0,0.0,100.0,3.1,16.0,100.0,89.21,69.25
2018,7,28,8,15,0.0,114.0,3.05,16.15,114.0,102.2,79.7
2018,7,28,8,30,0.0,128.0,3.0,16.3,128.0,115.21,90.07
2018,7,28,8,45,0.5,143.0,2.95,16.45,143.5,129.63,101.52
2018,7,28,9,0,1.0,158.0,2.9,16.6,159.0,144.08,112.89
2018,7,28,9,15,3.0,171.0,2.9,16.75,173.5,158.07,123.88
2018,7,28,9,30,5.0,184.0,2.9,16.9,188.0,172.12,134.85
2018,7,28,9,45,8.0,208.5,2.9,17.05,215.0,198.15,155.31
2018,7,28,10,0,11.0,233.0,2.9,17.2,242.0,224.24,175.59
2018,7,28,10,15,14.5,262.0,2.95,17.35,274.5,255.13,199.46
2018,7,28,10,30,18.0,291.0,3.0,17.5,307.0,285.95,223.03
2018,7,28,10,45,18.5,300.5,3.1,17.65,317.0,294.84,229.49
2018,7,28,11,0,19.0,310.0,3.2,17.8,327.0,303.59,235.9
2018,7,28,11,15,23.5,330.0,3.25,17.85,351.5,339.35,263.17
2018,7,28,11,30,28.0,350.0,3.3,17.9,376.0,361.38,279.74
2018,7,28,11,45,33.0,371.5,3.4,18.0,402.5,384.67,297.26
2018,7,28,12,0,38.0,393.0,3.5,18.1,429.0,407.12,314.06
2018,7,28,12,15,37.0,392.0,3.6,18.15,427.0,401.45,309.67
2018,7,28,12,30,36.0,391.0,3.7,18.2,425.0,395.59,305.27
2018,7,28,12,45,40.5,396.0,3.85,18.25,434.0,399.93,308.81
2018,7,28,13,0,45.0,401.0,4.0,18.3,443.0,403.59,311.82
2018,7,28,13,15,41.0,388.0,4.1,18.25,426.0,383.5,296.77
2018,7,28,13,30,37.0,375.0,4.2,18.2,409.0,363.87,282.11
2018,7,28,13,45,166.0,327.0,4.25,18.2,472.5,412.12,322.44
2018,7,28,14,0,295.0,279.0,4.3,18.2,536.0,446.04,350.5
2018,7,28,14,15,559.0,212.5,4.35,18.1,680.0,536.07,421.26
2018,7,28,14,30,823.0,146.0,4.4,18.0,824.0,598.77,467.88
2018,7,28,14,45,822.5,139.0,4.45,17.95,792.0,546.11,424.91
2018,7,28,15,0,822.0,132.0,4.5,17.9,760.0,492.04,379.99
2018,7,28,15,15,809.0,129.0,4.5,17.9,720.0,435.0,331.28
2018,7,28,15,30,796.0,126.0,4.5,17.9,680.0,378.31,281.66
2018,7,28,15,45,786.0,120.0,4.45,17.7,636.5,320.66,230.53
2018,7,28,16,0,776.0,114.0,4.4,17.5,593.0,263.54,179.78
2018,7,28,16,15,681.5,125.5,4.4,17.3,521.5,200.85,129.9
2018,7,28,16,30,587.0,137.0,4.4,17.1,450.0,154.34,97.97
2018,7,28,16,45,413.0,149.0,4.4,16.95,358.5,115.86,81.56
2018,7,28,17,0,239.0,161.0,4.4,16.8,267.0,113.76,94.1
2018,7,28,17,15,274.5,139.5,4.4,16.6,246.5,101.06,83.39
2018,7,28,17,30,310.0,118.0,4.4,16.4,226.0,87.66,71.92
2018,7,28,17,45,334.0,99.0,4.4,16.2,198.0,71.34,57.66
2018,7,28,18,0,358.0,80.0,4.4,16.0,170.0,59.08,46.77
2018,7,28,18,15,341.0,66.0,4.4,15.8,136.0,49.76,38.25
2018,7,28,18,30,324.0,52.0,4.4,15.6,102.0,40.0,29.14
2018,7,28,18,45,222.5,37.0,4.35,15.4,65.5,28.84,18.19
2018,7,28,19,0,121.0,22.0,4.3,15.2,29.0,17.35,0.0
2018,7,28,19,15,60.5,11.0,4.3,15.15,14.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,19.0,6.5,3.75,14.7,7.5,9.88,0.0
2018,7,29,5,30,38.0,13.0,3.8,14.8,15.0,26.71,0.0
2018,7,29,5,45,28.0,25.5,3.8,14.9,28.0,38.68,23.34
2018,7,29,6,0,18.0,38.0,3.8,15.0,41.0,43.86,30.58
2018,7,29,6,15,14.5,58.5,3.75,15.15,61.5,64.81,49.04
2018,7,29,6,30,11.0,79.0,3.7,15.3,82.0,79.84,62.25
2018,7,29,6,45,11.5,95.5,3.7,15.4,99.0,95.97,76.12
2018,7,29,7,0,12.0,112.0,3.7,15.5,116.0,112.13,89.73
2018,7,29,7,15,23.0,136.5,3.65,15.6,146.0,143.63,116.1
2018,7,29,7,30,34.0,161.0,3.6,15.7,176.0,185.94,151.0
2018,7,29,7,45,37.5,182.0,3.55,15.8,200.0,211.1,171.11
2018,7,29,8,0,41.0,203.0,3.5,15.9,224.0,236.38,191.05
2018,7,29,8,15,75.5,232.0,3.45,15.95,276.0,296.18,239.38
2018,7,29,8,30,110.0,261.0,3.4,16.0,328.0,372.87,299.86
2018,7,29,8,45,97.0,280.0,3.35,16.05,342.5,368.49,294.86
2018,7,29,9,0,84.0,299.0,3.3,16.1,357.0,377.67,300.63
2018,7,29,9,15,85.0,319.5,3.3,16.1,381.0,400.58,317.51
2018,7,29,9,30,86.0,340.0,3.3,16.1,405.0,423.08,333.91
2018,7,29,9,45,98.0,361.5,3.25,16.15,439.0,456.93,359.08
2018,7,29,10,0,110.0,383.0,3.2,16.2,473.0,507.25,396.11
2018,7,29,10,15,113.0,397.5,3.25,16.2,493.0,523.82,407.72
2018,7,29,10,30,116.0,412.0,3.3,16.2,513.0,539.64,418.93
2018,7,29,10,45,104.5,421.5,3.3,16.25,514.0,518.95,402.62
2018,7,29,11,0,93.0,431.0,3.3,16.3,515.0,514.0,398.07
2018,7,29,11,15,84.0,432.0,3.35,16.3,509.0,502.37,388.9
2018,7,29,11,30,75.0,433.0,3.4,16.3,503.0,490.49,379.62
2018,7,29,11,45,63.5,425.5,3.45,16.3,485.0,467.6,362.12
2018,7,29,12,0,52.0,418.0,3.5,16.3,467.0,444.95,344.8
2018,7,29,12,15,77.5,432.5,3.6,16.35,505.5,478.07,370.54
2018,7,29,12,30,103.0,447.0,3.7,16.4,544.0,509.11,394.31
2018,7,29,12,45,86.0,410.0,3.75,16.4,490.5,452.71,351.79
2018,7,29,13,0,69.0,373.0,3.8,16.4,437.0,398.13,310.48
2018,7,29,13,15,60.0,377.5,3.85,16.4,432.5,389.35,303.76
2018,7,29,13,30,51.0,382.0,3.9,16.4,428.0,380.84,297.12
2018,7,29,13,45,44.5,359.0,3.95,16.45,398.5,350.45,273.88
2018,7,29,14,0,38.0,336.0,4.0,16.5,369.0,321.06,251.33
2018,7,29,14,15,41.0,337.0,4.05,16.5,371.5,318.88,249.94
2018,7,29,14,30,44.0,338.0,4.1,16.5,374.0,316.04,247.94
2018,7,29,14,45,32.5,300.0,4.15,16.55,326.0,273.44,214.81
2018,7,29,15,0,21.0,262.0,4.2,16.6,278.0,236.08,185.66
2018,7,29,15,15,65.0,253.5,4.2,16.6,299.5,240.06,188.69
2018,7,29,15,30,109.0,245.0,4.2,16.6,321.0,238.37,186.33
2018,7,29,15,45,115.5,243.0,4.35,16.5,318.5,228.25,177.62
2018,7,29,16,0,122.0,241.0,4.5,16.4,316.0,216.78,167.77
2018,7,29,16,15,80.0,218.0,4.6,16.25,265.5,187.6,145.97
2018,7,29,16,30,38.0,195.0,4.7,16.1,215.0,158.58,124.79
2018,7,29,16,45,209.0,162.5,4.8,15.9,256.0,123.61,93.23
2018,7,29,17,0,380.0,130.0,4.9,15.7,297.0,87.53,71.63
2018,7,29,17,15,367.5,119.5,4.9,15.55,264.5,82.4,67.4
2018,7,29,17,30,355.0,109.0,4.9,15.4,232.0,76.92,62.76
2018,7,29,17,45,303.0,90.0,4.9,15.2,182.5,64.75,52.06
2018,7,29,18,0,251.0,71.0,4.9,15.0,133.0,52.02,40.69
2018,7,29,18,15,254.5,59.5,4.8,14.85,110.0,44.6,33.83
2018,7,29,18,30,258.0,48.0,4.7,14.7,87.0,36.77,26.4
2018,7,29,18,45,172.5,34.0,4.55,14.6,56.0,26.42,16.1
2018,7,29,19,0,87.0,20.0,4.4,14.5,25.0,16.34,0.0
2018,7,29,19,15,43.5,10.0,4.3,14.5,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.5,9.5,3.95,14.5,12.5,22.72,0.0
2018,7,30,5,30,135.0,19.0,4.0,14.7,25.0,63.98,0.0
2018,7,30,5,45,238.5,31.5,4.1,14.85,58.5,129.1,86.4
2018,7,30,6,0,342.0,44.0,4.2,15.0,92.0,197.76,152.26
2018,7,30,6,15,242.5,36.0,4.15,15.15,77.0,159.45,127.13
2018,7,30,6,30,143.0,28.0,4.1,15.3,62.0,111.35,89.59
2018,7,30,6,45,71.5,42.0,4.05,15.45,59.0,88.72,70.88
2018,7,30,7,0,0.0,56.0,4.0,15.6,56.0,49.45,36.56
2018,7,30,7,15,0.0,77.5,3.85,15.75,77.5,68.86,52.91
2018,7,30,7,30,0.0,99.0,3.7,15.9,99.0,89.12,69.72
2018,7,30,7,45,0.5,117.5,3.6,16.05,118.0,106.9,84.25
2018,7,30,8,0,1.0,136.0,3.5,16.2,137.0,124.74,98.65
2018,7,30,8,15,3.0,157.0,3.45,16.3,159.0,146.31,116.02
2018,7,30,8,30,5.0,178.0,3.4,16.4,181.0,168.03,133.32
2018,7,30,8,45,7.5,195.0,3.3,16.55,200.0,186.35,147.67
2018,7,30,9,0,10.0,212.0,3.2,16.7,219.0,204.77,161.99
2018,7,30,9,15,11.5,225.5,3.2,16.8,234.0,218.89,172.78
2018,7,30,9,30,13.0,239.0,3.2,16.9,249.0,233.01,183.54
2018,7,30,9,45,16.0,260.5,3.2,17.0,273.5,256.41,201.58
2018,7,30,10,0,19.0,282.0,3.2,17.1,298.0,279.77,219.42
2018,7,30,10,15,23.5,305.5,3.3,17.2,325.5,306.48,239.85
2018,7,30,10,30,28.0,329.0,3.4,17.3,353.0,348.74,272.03
2018,7,30,10,45,26.0,329.5,3.45,17.35,352.5,345.5,269.0
2018,7,30,11,0,24.0,330.0,3.5,17.4,352.0,342.15,266.1
2018,7,30,11,15,26.0,342.0,3.55,17.45,366.0,354.14,275.09
2018,7,30,11,30,28.0,354.0,3.6,17.5,380.0,365.69,283.7
2018,7,30,11,45,36.5,378.5,3.65,17.55,412.5,395.32,306.22
2018,7,30,12,0,45.0,403.0,3.7,17.6,445.0,423.9,327.75
2018,7,30,12,15,47.5,408.0,3.75,17.6,452.5,426.94,329.97
2018,7,30,12,30,50.0,413.0,3.8,17.6,460.0,429.4,331.9
2018,7,30,12,45,47.0,405.0,3.85,17.6,449.0,414.35,320.56
2018,7,30,13,0,44.0,397.0,3.9,17.6,438.0,399.45,309.39
2018,7,30,13,15,43.5,390.0,3.95,17.6,430.0,387.64,300.63
2018,7,30,13,30,43.0,383.0,4.0,17.6,422.0,375.82,291.85
2018,7,30,13,45,146.5,342.5,4.05,17.6,470.5,412.03,322.31
2018,7,30,14,0,250.0,302.0,4.1,17.6,519.0,436.16,342.58
2018,7,30,14,15,394.5,263.0,4.15,17.55,592.5,477.22,375.22
2018,7,30,14,30,539.0,224.0,4.2,17.5,666.0,501.57,393.53
2018,7,30,14,45,560.5,206.5,4.2,17.4,649.0,464.91,363.59
2018,7,30,15,0,582.0,189.0,4.2,17.3,632.0,425.22,330.46
2018,7,30,15,15,696.0,150.5,4.2,17.3,652.0,402.95,308.39
2018,7,30,15,30,810.0,112.0,4.2,17.3,672.0,371.13,276.19
2018,7,30,15,45,787.5,111.5,4.25,17.1,626.5,313.51,225.19
2018,7,30,16,0,765.0,111.0,4.3,16.9,581.0,257.81,175.93
2018,7,30,16,15,734.5,111.0,4.35,16.7,532.0,197.86,125.47
2018,7,30,16,30,704.0,111.0,4.4,16.5,483.0,146.06,86.73
2018,7,30,16,45,664.0,108.5,4.45,16.3,431.0,95.68,59.78
2018,7,30,17,0,624.0,106.0,4.5,16.1,379.0,71.91,57.86
2018,7,30,17,15,578.5,100.5,4.55,15.9,328.5,70.4,56.77
2018,7,30,17,30,533.0,95.0,4.6,15.7,278.0,68.84,55.56
2018,7,30,17,45,466.5,87.5,4.6,15.45,228.0,63.89,51.25
2018,7,30,18,0,400.0,80.0,4.6,15.2,178.0,59.4,47.18
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,50.21,38.71
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,40.69,29.73
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,28.03,17.2
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,15.54,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
