Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,46.97,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,121.24,39.84
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,201.35,149.86
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,231.19,182.9
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,259.62,210.97
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,208.41,170.87
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,134.22,108.07
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,174.08,141.52
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,215.52,175.47
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,252.76,205.16
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,290.81,234.94
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,307.7,247.0
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,323.67,258.22
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,336.95,267.21
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,349.49,275.54
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,400.23,314.2
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,468.56,365.09
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,528.45,409.56
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,588.63,453.51
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,635.76,487.46
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,699.04,532.21
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,714.0,541.9
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,727.33,550.81
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,722.51,546.73
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,716.11,541.71
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,753.33,570.7
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,798.08,604.04
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,770.49,584.29
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,741.67,564.04
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,660.53,503.73
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,585.97,447.45
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,563.09,431.56
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,540.0,415.06
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,551.18,426.18
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,552.17,428.87
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,578.66,451.0
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,583.41,454.73
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,528.12,410.28
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,472.24,364.08
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,415.09,315.01
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,358.44,265.18
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,300.49,213.99
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,243.76,163.98
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,182.84,113.01
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,128.94,73.86
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,76.3,48.61
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,60.46,47.63
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,57.63,45.31
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,54.65,42.77
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,50.63,39.2
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,46.48,35.33
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,38.96,28.27
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,29.61,19.2
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,20.14,3.07
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,11.82,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,20.67,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,86.41,20.19
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,156.02,115.29
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,205.95,162.61
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,261.52,212.19
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,297.62,244.48
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,332.47,274.23
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,413.81,341.02
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,502.42,411.5
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,565.17,459.58
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,637.42,513.45
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,678.06,541.92
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,716.59,568.45
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,784.14,616.11
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,852.24,662.81
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,891.64,688.4
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,922.88,708.3
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,945.76,722.25
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,965.4,734.03
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,982.02,744.17
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,995.29,752.12
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,1002.03,756.12
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,1005.22,757.88
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,1001.81,755.13
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,994.81,750.13
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,981.29,740.82
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,964.33,729.29
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,942.17,714.67
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,916.85,697.92
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,885.76,676.99
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,851.91,654.03
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,813.43,627.76
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,772.69,599.19
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,728.53,566.66
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,682.67,532.16
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,632.06,493.2
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,580.48,452.53
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,525.97,408.42
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,471.35,363.03
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,412.21,312.94
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,356.82,264.65
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,300.06,214.92
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,245.0,166.91
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,190.81,122.12
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,139.65,85.46
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,90.04,61.7
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,76.05,61.16
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,71.94,57.78
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,66.11,52.76
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,59.53,46.93
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,52.7,40.66
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,42.47,31.2
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,31.88,20.88
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,19.72,0.46
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,8.19,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,14.99,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,65.85,7.67
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,128.98,94.45
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,186.11,146.66
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,250.83,203.22
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,307.18,251.94
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,367.33,302.23
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,422.48,346.79
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,479.5,391.33
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,542.51,439.39
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,607.86,487.73
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,647.42,515.14
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,685.27,540.87
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,652.37,512.06
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,593.89,465.02
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,592.27,461.54
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,569.8,442.68
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,577.59,446.86
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,583.76,449.69
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,581.44,446.74
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,577.86,442.97
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,572.45,438.11
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,566.16,432.67
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,557.34,425.69
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,547.92,418.32
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,554.57,423.32
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,560.12,427.45
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,547.77,418.73
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,534.9,409.69
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,469.83,361.25
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,416.93,321.38
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,373.55,288.83
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,331.99,257.27
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,382.11,299.45
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,417.6,329.07
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,510.73,402.66
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,574.6,450.62
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,491.73,384.33
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,419.25,325.72
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,367.15,281.56
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,316.2,237.43
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,282.17,203.85
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,238.84,161.73
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,182.97,114.91
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,129.41,76.15
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,77.45,51.7
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,63.57,50.51
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,60.5,47.98
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,57.27,45.21
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,52.14,40.62
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,46.78,35.63
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,37.68,27.13
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,29.67,18.93
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,18.59,0.0
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,8.19,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,18.85,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,79.71,0.82
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,145.63,106.46
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,165.39,130.21
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,186.59,151.45
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,130.71,106.25
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,53.9,40.24
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,62.46,47.47
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,71.13,54.61
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,78.86,60.87
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,86.63,67.08
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,105.93,82.77
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,125.31,98.33
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,158.61,125.17
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,192.29,151.91
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,231.53,182.9
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,271.09,213.69
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,321.91,252.82
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,357.22,279.5
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,375.97,293.3
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,394.38,306.85
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,390.08,303.04
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,385.65,299.28
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,356.8,276.87
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,315.34,244.83
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,314.01,243.84
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,312.6,242.68
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,309.23,240.13
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,305.77,237.54
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,302.23,234.91
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,298.6,232.23
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,284.69,221.64
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,270.98,211.21
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,343.16,270.81
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,399.93,316.67
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,500.68,396.05
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,575.42,451.84
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,521.64,407.75
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,467.42,362.49
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,410.87,313.84
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,350.9,261.47
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,294.17,211.23
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,238.81,162.42
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,183.4,116.19
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,130.57,78.22
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,79.97,54.99
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,68.14,54.66
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,64.87,51.95
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,61.44,48.98
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,55.62,43.75
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,47.66,36.43
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,38.4,27.76
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,28.86,18.07
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,17.8,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,7.28,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.82,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,4.82,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,7.9,0.56
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,12.74,4.96
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,17.58,9.23
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,29.51,19.49
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,41.46,29.7
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,53.0,39.43
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,64.56,49.06
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,80.22,62.03
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,96.11,75.03
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,102.46,79.98
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,108.85,84.94
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,114.82,89.51
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,120.78,94.05
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,134.8,105.2
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,148.85,116.31
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,162.0,126.63
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,175.15,136.91
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,199.3,155.95
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,223.42,174.81
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,237.35,185.52
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,251.14,196.11
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,249.05,194.28
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,246.93,192.5
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,254.12,198.03
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,261.14,203.41
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,274.92,214.19
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,288.35,224.68
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,308.15,240.14
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,334.11,260.29
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,317.37,247.47
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,297.05,231.93
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,356.47,281.58
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,400.62,317.89
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,500.27,396.57
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,573.63,451.25
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,519.77,406.71
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,465.51,361.08
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,408.93,312.28
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,348.95,259.77
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,291.95,209.15
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,236.49,160.23
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,181.31,114.3
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,128.76,76.85
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,78.15,54.19
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,67.58,54.07
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,63.88,50.99
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,59.99,47.62
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,54.54,42.71
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,46.99,35.74
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,37.71,27.02
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,28.13,17.13
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,17.44,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,7.28,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,20.75,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,83.75,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,155.35,111.53
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,169.53,132.82
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,191.89,155.45
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,125.67,102.0
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,45.01,32.62
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,53.21,39.59
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,61.52,46.49
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,82.56,63.89
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,104.14,81.47
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,116.72,91.47
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,129.31,101.38
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,141.33,110.79
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,153.42,120.19
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,192.31,151.18
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,231.58,181.98
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,248.7,194.94
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,265.78,207.83
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,287.72,224.6
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,325.28,253.23
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,349.3,271.29
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,372.84,288.95
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,371.41,287.52
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,369.79,286.08
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,391.21,302.37
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,411.78,317.89
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,443.97,342.58
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,474.35,365.73
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,466.06,359.59
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,457.37,353.33
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,486.72,376.79
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,504.49,391.21
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,571.6,445.37
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,613.51,478.91
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,602.28,471.04
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,577.44,451.53
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,522.62,406.71
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,467.17,360.09
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,409.94,310.57
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,348.6,256.67
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,289.71,204.21
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,232.11,153.23
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,174.78,105.5
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,119.98,66.99
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,67.41,45.37
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,53.33,41.44
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,50.9,39.42
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,48.37,37.23
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,44.45,33.68
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,40.42,29.86
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,33.97,23.66
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,27.34,16.09
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,16.29,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,7.28,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,21.75,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,87.59,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,164.47,117.06
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,185.14,145.08
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,206.98,167.59
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,158.6,129.25
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,79.67,61.83
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,95.69,75.26
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,111.66,88.33
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,137.73,109.72
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,164.29,131.17
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,193.38,154.38
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,222.84,177.56
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,273.35,217.1
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,310.66,245.61
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,384.34,302.71
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,476.71,371.99
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,631.24,488.84
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,790.53,602.89
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,917.01,690.55
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,1017.46,754.47
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,1023.1,755.08
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,1024.98,754.45
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,1005.58,742.81
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,994.02,736.44
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,982.88,729.55
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,978.88,727.44
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,955.44,713.23
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,928.63,696.77
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,896.85,676.62
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,862.09,654.18
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,821.85,627.72
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,779.09,599.15
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,733.82,568.19
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,686.49,533.16
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,634.46,493.58
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,581.1,451.8
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,525.61,407.05
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,469.47,360.29
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,411.35,310.32
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,349.15,255.95
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,289.74,203.35
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,231.55,152.08
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,173.83,104.25
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,118.7,65.91
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,65.49,51.91
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,52.82,41.02
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,50.34,38.96
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,47.77,36.73
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,44.21,33.49
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,40.6,30.01
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,33.7,23.39
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,26.58,15.06
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,17.74,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.37,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,21.51,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,86.56,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,163.81,115.16
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,186.33,145.67
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,207.31,167.52
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,140.15,113.88
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,53.96,40.18
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,70.51,54.15
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,87.07,67.81
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,100.61,78.76
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,114.16,89.55
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,142.65,112.48
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,171.44,135.26
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,213.91,168.7
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,272.19,213.66
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,323.97,253.22
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,376.23,292.49
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,479.42,369.72
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,565.98,432.4
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,667.56,505.6
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,751.36,564.78
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,881.74,658.91
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,982.91,727.33
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,1000.44,738.0
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,1025.66,754.69
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,1010.85,745.47
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,992.26,734.21
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,968.69,720.27
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,941.6,703.84
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,909.27,683.65
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,873.75,661.05
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,834.48,635.34
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,792.44,607.38
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,745.12,575.16
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,695.64,538.93
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,643.32,499.02
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,589.44,456.73
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,532.55,410.86
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,474.86,362.83
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,415.28,311.62
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,355.82,259.17
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,295.66,205.69
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,236.6,153.63
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,171.04,99.7
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,113.71,60.32
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,58.53,45.67
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,52.85,40.91
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,51.06,39.45
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,45.01,34.16
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,41.68,31.14
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,38.32,27.89
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,32.14,21.92
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,25.86,13.89
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,17.28,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.28,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,88.45,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,168.52,116.81
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,204.37,159.43
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,242.18,195.02
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,209.57,170.6
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,152.23,122.91
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,165.78,134.04
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,178.16,143.54
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,196.26,157.51
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,213.93,170.81
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,241.15,191.8
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,268.52,212.57
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,293.5,231.1
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,318.42,249.38
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,342.67,267.05
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,366.74,284.43
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,384.22,296.79
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,401.37,308.88
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,420.14,322.28
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,438.48,335.32
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,440.1,335.82
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,441.39,336.21
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,417.32,318.16
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,393.55,300.34
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,401.28,306.22
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,408.47,311.58
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,419.31,319.99
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,429.3,327.76
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,426.22,325.78
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,422.63,323.48
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,417.8,320.4
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,412.3,316.8
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,456.79,353.51
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,486.82,378.09
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,552.5,429.22
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,588.69,455.45
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,531.98,409.56
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,475.24,362.77
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,416.05,312.66
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,357.62,261.95
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,294.45,207.34
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,237.42,158.07
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,180.94,112.39
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,128.04,76.6
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,76.95,61.71
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,72.38,57.99
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,68.83,55.04
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,63.27,50.2
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,55.37,43.13
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,47.19,35.58
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,36.33,25.41
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,25.11,12.62
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,16.83,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.82,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,7.73,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.19,4.16
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,23.79,14.05
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,34.4,23.39
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,45.03,32.64
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,56.04,42.07
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,59.22,44.72
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,62.78,47.59
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,69.01,52.63
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,75.32,57.68
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,89.3,69.02
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,103.33,80.27
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,117.37,91.42
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,131.43,102.49
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,141.64,110.44
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,151.89,118.4
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,166.5,129.82
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,181.13,141.19
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,201.49,157.04
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,221.8,172.73
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,227.08,176.56
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,232.29,180.4
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,219.39,170.13
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,206.64,160.03
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,214.53,166.17
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,222.25,172.14
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,233.02,180.51
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,243.56,188.7
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,248.83,192.82
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,253.91,196.82
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,260.46,202.1
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,266.68,207.14
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,346.57,272.71
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,403.86,318.83
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,516.42,406.31
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,599.06,466.63
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,440.7,343.84
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,310.66,242.02
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,232.04,179.71
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,173.19,134.35
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,159.13,123.96
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,150.55,118.57
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,140.06,109.79
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,131.38,102.8
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,109.64,90.63
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,93.24,76.66
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,85.05,69.68
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,76.56,62.24
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,63.33,50.4
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,51.35,39.41
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,36.36,25.5
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,21.04,8.92
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,12.73,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
