Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.18,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.26,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.21,1.97
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.18,5.48
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,17.58,9.33
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,22.0,13.15
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,24.21,15.03
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,26.43,16.86
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,31.3,20.92
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,36.18,24.93
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,43.29,30.77
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,50.4,36.56
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,57.98,42.69
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,65.56,48.78
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,77.17,58.15
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,88.95,67.6
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,118.68,91.57
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,148.7,115.48
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,183.3,142.89
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,218.02,170.08
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,213.72,166.39
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,209.47,162.86
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,180.79,140.16
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,152.58,117.75
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,151.9,117.21
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,151.19,116.61
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,170.08,131.69
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,188.73,146.49
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,203.02,157.8
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,217.01,168.87
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,231.11,180.09
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,244.82,191.0
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,326.18,258.17
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,385.55,306.2
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,500.12,395.7
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,585.38,458.22
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,529.01,411.7
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,469.34,361.88
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,409.71,310.38
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,350.61,258.04
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,268.03,190.79
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,205.38,141.71
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,152.39,108.65
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,135.44,106.6
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,114.95,95.44
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,106.17,88.13
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,88.07,72.47
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,74.61,60.63
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,61.66,48.99
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,48.28,36.73
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,33.03,22.58
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,17.24,5.4
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,11.82,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.28,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.31,3.13
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,21.57,12.17
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,30.85,20.38
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,39.7,28.14
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,48.57,35.78
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,52.56,39.14
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,56.55,42.41
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,64.11,48.61
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,71.69,54.74
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,85.53,66.01
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,99.55,77.29
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,123.64,96.69
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,147.9,115.97
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,178.1,139.89
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,208.49,163.65
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,233.51,182.92
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,258.54,202.02
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,295.98,230.83
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,350.56,272.26
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,372.96,288.7
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,394.86,304.83
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,371.16,286.47
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,347.87,268.57
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,358.17,276.36
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,367.96,283.66
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,366.05,282.2
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,363.87,280.64
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,354.4,273.58
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,344.91,266.56
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,321.15,248.59
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,293.72,227.78
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,355.68,277.91
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,400.81,313.7
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,487.23,380.12
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,550.68,426.29
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,499.26,385.31
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,449.26,345.15
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,398.34,303.33
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,349.04,262.06
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,297.94,219.7
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,250.4,180.75
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,201.85,144.78
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,159.0,116.67
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,124.43,103.13
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,107.04,88.43
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,93.13,76.5
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,78.74,63.9
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,64.04,50.75
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,49.0,37.06
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,33.64,22.81
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,17.87,4.46
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.9,0.0
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,14.5,6.29
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,21.12,12.14
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,29.07,19.06
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,37.03,25.91
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,38.8,27.41
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,40.58,28.84
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,41.92,29.86
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,43.27,30.86
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,49.05,35.56
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,54.84,40.22
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,61.53,45.59
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,68.23,50.92
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,77.16,58.06
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,86.19,65.24
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,97.27,74.02
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,108.36,82.75
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,131.19,100.9
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,154.1,118.92
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,159.64,123.13
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,165.13,127.35
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,181.3,139.96
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,197.33,152.39
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,243.23,188.07
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,288.77,222.99
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,300.48,231.89
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,321.26,247.8
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,362.52,279.58
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,401.49,309.22
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,468.52,361.15
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,520.63,401.03
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,578.01,446.79
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,609.96,472.46
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,599.58,465.03
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,576.15,446.64
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,520.33,401.78
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,464.0,355.21
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,405.84,305.67
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,344.39,252.47
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,285.94,201.42
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,229.41,152.57
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,172.98,107.23
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,119.87,72.25
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,72.03,57.75
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,69.36,55.65
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,65.24,52.15
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,60.94,48.34
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,51.93,40.18
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,44.4,33.07
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,32.6,21.82
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,20.98,4.15
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,13.64,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,9.55,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,16.74,5.51
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,34.45,22.55
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,52.09,37.99
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,75.62,58.27
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,99.35,78.51
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,110.32,87.63
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,121.28,96.5
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,136.73,108.96
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,152.25,121.27
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,166.13,132.09
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,180.12,142.89
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,186.63,147.58
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,193.26,152.37
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,220.36,173.55
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,247.54,194.51
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,268.19,210.16
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,288.79,225.66
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,325.66,253.62
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,345.86,268.62
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,357.87,277.32
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,369.54,285.81
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,358.86,277.32
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,348.25,269.0
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,356.04,274.86
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,363.38,280.33
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,392.54,302.77
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,420.16,323.82
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,510.67,394.27
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,590.06,454.56
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,656.87,505.91
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,704.42,542.4
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,676.12,521.79
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,643.94,498.26
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,600.53,465.48
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,555.51,430.6
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,502.86,389.02
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,450.56,346.54
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,395.22,300.5
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,342.58,255.74
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,290.0,211.06
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,239.63,168.68
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,189.11,128.75
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,141.88,97.06
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,100.11,82.25
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,92.15,75.63
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,82.21,67.07
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,74.34,60.11
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,60.74,47.87
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,46.78,35.08
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,31.79,20.95
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,16.95,0.0
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,9.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,11.72,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,19.69,6.91
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,36.3,24.1
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,53.34,39.19
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,76.41,59.2
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,99.68,79.18
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,104.97,83.55
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,110.33,87.73
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,125.59,100.1
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,140.79,112.22
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,160.33,127.87
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,180.1,143.5
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,204.57,162.77
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,229.22,181.93
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,279.94,221.57
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,316.4,249.42
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,346.28,271.9
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,375.97,294.02
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,413.51,322.27
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,450.64,349.9
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,470.83,364.46
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,490.38,378.56
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,498.13,384.27
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,520.48,400.69
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,648.79,499.58
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,768.44,588.66
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,822.7,629.25
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,871.74,666.0
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,842.67,645.68
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,811.0,623.81
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,751.53,580.52
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,693.45,537.7
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,640.94,498.61
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,590.29,460.25
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,576.42,450.37
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,554.5,433.1
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,501.72,390.65
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,449.92,347.99
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,394.35,301.26
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,341.5,255.88
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,288.64,210.76
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,238.6,168.64
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,188.45,129.13
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,142.14,98.37
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,102.62,84.69
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,95.06,78.37
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,84.5,69.24
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,75.64,61.38
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,61.48,48.57
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,46.87,35.15
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,31.45,20.47
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,15.58,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.97,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.53,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,11.64,3.9
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,16.7,8.44
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,23.32,14.24
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,29.95,19.98
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,35.7,24.88
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,41.47,29.7
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,47.24,34.46
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,53.02,39.17
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,65.03,49.03
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,77.06,58.79
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,94.19,72.62
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,111.52,86.45
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,127.48,99.09
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,143.47,111.63
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,160.49,124.96
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,177.53,138.19
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,190.21,147.9
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,202.85,157.53
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,209.17,162.22
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,215.42,166.88
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,240.16,186.04
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,264.66,204.84
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,315.57,243.7
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,353.83,272.43
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,370.34,285.05
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,385.94,297.08
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,361.52,278.76
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,337.73,260.95
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,328.31,254.19
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,318.93,247.37
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,309.28,240.36
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,299.54,233.26
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,267.38,208.69
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,238.33,186.41
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,225.29,176.57
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,212.4,166.78
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,211.15,165.94
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,204.67,160.73
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,194.92,152.93
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,183.53,143.67
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,162.27,126.86
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,141.26,110.79
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,120.65,100.37
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,101.46,83.97
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,88.02,72.31
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,74.15,60.02
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,59.04,46.37
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,43.58,32.2
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,29.88,18.87
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,14.85,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,7.73,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,12.91,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,18.03,4.44
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,14.62,6.34
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,10.53,3.24
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,14.94,7.11
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,19.35,10.95
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,23.77,14.73
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,28.19,18.47
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,36.16,25.16
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,44.15,31.79
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,54.81,40.59
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,65.49,49.31
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,84.81,65.09
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,104.9,81.3
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,130.38,101.75
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,156.03,122.11
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,175.03,137.0
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,194.06,151.81
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,228.23,178.6
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,262.41,205.07
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,337.78,263.72
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,398.26,309.82
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,649.31,503.49
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,849.99,650.21
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,931.17,705.25
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,1001.77,753.2
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,938.1,710.17
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,871.1,665.27
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,827.51,634.85
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,783.08,603.19
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,675.67,522.98
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,574.82,446.13
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,554.31,432.72
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,532.95,417.58
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,568.35,446.5
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,578.4,453.68
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,520.51,406.0
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,460.01,355.05
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,399.2,302.06
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,339.08,248.46
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,278.42,194.51
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,219.74,143.21
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,160.89,96.04
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,99.96,56.49
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,57.56,45.32
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,55.73,43.85
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,52.17,40.75
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,48.47,37.4
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,43.28,32.53
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,37.97,27.3
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,27.04,16.21
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,17.47,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,10.01,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,36.84,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,93.78,41.53
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,168.82,129.31
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,240.8,193.76
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,190.27,155.84
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,118.87,97.16
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,79.61,63.47
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,25.54,16.08
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,32.18,21.65
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,38.83,27.15
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,53.03,38.9
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,67.27,50.56
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,77.09,58.43
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,87.09,66.41
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,94.52,72.25
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,101.96,78.09
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,145.34,113.01
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,189.35,147.86
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,263.4,205.99
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,326.58,254.46
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,330.51,256.83
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,334.21,259.28
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,318.3,246.74
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,302.61,234.45
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,286.13,221.64
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,282.48,218.69
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,282.1,218.43
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,281.59,218.09
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,261.81,202.84
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,242.39,187.88
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,218.33,169.29
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,194.7,150.93
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,268.23,212.18
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,321.21,255.42
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,450.3,356.3
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,550.06,429.56
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,495.02,383.99
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,439.33,337.2
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,381.59,287.32
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,324.7,237.06
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,266.23,185.37
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,209.05,135.67
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,148.09,86.98
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,94.22,53.18
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,54.61,42.61
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,51.94,40.4
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,48.64,37.53
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,45.23,34.43
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,40.35,29.85
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,35.37,24.92
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,25.93,14.86
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,15.08,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,9.3,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,12.32,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,12.31,4.31
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.29,4.65
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,17.58,9.27
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,22.88,13.86
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,32.6,22.15
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,42.35,30.36
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,56.11,41.85
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,69.9,53.22
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,84.23,64.88
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,98.77,76.58
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,126.75,99.25
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,155.05,121.84
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,194.91,153.53
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,235.13,185.03
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,207.99,162.9
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,181.6,141.53
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,201.58,157.22
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,221.5,172.67
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,299.19,232.98
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,364.51,282.48
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,374.28,289.38
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,383.62,296.2
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,398.88,307.61
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,413.38,318.4
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,389.3,299.98
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,365.78,282.1
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,368.6,284.48
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,370.83,286.33
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,382.31,295.42
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,392.23,303.24
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,399.33,309.22
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,406.9,315.38
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,443.42,345.17
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,462.59,359.83
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,455.12,352.38
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,430.43,329.17
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,371.85,279.05
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,313.97,228.49
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,263.36,181.33
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,206.64,129.43
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,147.0,82.12
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,89.92,47.55
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,49.67,38.18
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,47.78,36.65
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,45.33,34.53
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,39.26,29.08
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,34.84,24.92
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,30.35,20.47
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,23.88,12.68
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,18.19,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.18,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.14,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.18,4.96
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,20.24,11.26
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,27.3,17.45
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,34.38,23.56
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,41.02,29.2
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,47.67,34.74
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,57.89,43.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,68.12,51.55
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,103.37,80.51
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,139.7,109.84
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,167.73,132.07
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,195.94,154.16
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,191.1,149.72
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,186.48,145.59
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,165.04,128.13
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,144.14,111.15
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,128.47,98.47
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,113.07,86.0
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,164.62,127.05
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,216.61,167.72
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,302.87,234.47
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,377.61,291.03
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,429.12,329.87
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,478.73,366.87
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,556.59,425.7
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,616.13,470.14
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,673.6,514.55
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,720.12,550.22
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,718.1,550.45
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,707.08,544.15
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,677.38,522.78
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,642.04,496.67
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,608.75,471.11
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,568.28,438.83
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,510.82,391.97
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,452.94,343.43
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,389.41,289.32
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,329.11,236.43
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,268.3,183.0
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,209.6,132.59
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,149.41,88.95
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,106.51,67.32
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,75.1,60.01
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,72.12,57.58
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,64.71,51.17
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,57.01,44.31
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,45.69,34.08
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,33.87,23.2
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,24.29,12.16
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,16.37,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
