Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,80.1,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,193.89,130.42
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,294.05,234.31
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,323.43,265.16
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,350.54,291.03
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,331.14,275.27
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,277.13,229.63
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,349.21,288.34
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,410.71,336.8
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,444.86,361.81
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,477.7,385.36
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,527.02,421.64
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,576.56,457.19
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,691.86,543.52
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,793.63,617.49
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,914.88,701.35
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,1010.98,764.35
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,1038.28,780.36
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,1062.08,794.7
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,1063.11,794.54
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,1060.06,792.02
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,1052.37,786.89
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,1040.62,779.2
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,1022.44,767.53
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,1000.38,753.28
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,972.65,735.87
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,941.35,715.86
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,905.34,692.63
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,866.16,667.34
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,821.94,638.0
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,775.1,606.21
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,723.66,569.44
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,670.28,528.66
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,614.34,484.23
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,557.11,437.37
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,496.77,386.59
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,436.06,333.91
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,373.46,278.16
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,311.52,222.09
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,243.92,162.14
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,182.13,109.43
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,121.73,65.33
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,64.59,39.31
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,48.93,37.58
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,46.14,35.14
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,39.52,29.22
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,36.88,26.6
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,31.08,20.92
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,25.25,12.26
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,16.83,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,86.02,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,199.65,130.35
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,300.89,239.63
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,371.62,304.81
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,448.07,371.62
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,491.04,408.07
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,531.73,440.65
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,622.29,510.52
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,713.92,577.5
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,775.13,619.74
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,836.12,660.79
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,879.43,688.02
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,911.09,706.64
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,946.43,728.5
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,978.95,748.19
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,1005.08,763.29
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,1027.85,776.13
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,1039.7,782.31
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,1047.65,786.11
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,1049.67,786.13
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,1047.65,783.68
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,1039.97,777.8
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,1028.29,769.43
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,1010.24,757.31
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,988.37,742.71
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,960.94,724.79
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,930.02,704.44
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,894.21,680.73
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,855.37,654.69
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,811.27,625.02
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,764.61,593.4
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,713.92,556.99
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,661.34,517.1
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,604.94,473.35
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,547.46,427.19
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,487.8,377.65
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,427.93,326.24
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,363.06,269.15
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,301.67,213.95
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,239.67,159.24
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,179.72,108.67
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,120.52,66.05
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,65.08,41.63
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,48.03,36.81
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,46.07,35.12
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,42.78,32.1
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,39.52,28.9
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,33.0,22.47
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,24.5,10.37
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,75.82,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,185.91,116.81
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,286.53,228.93
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,366.57,302.85
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,454.14,380.25
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,526.08,442.06
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,601.33,503.42
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,658.85,547.68
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,721.02,594.23
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,774.77,632.8
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,827.36,669.61
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,871.76,699.66
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,913.93,727.59
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,938.85,742.87
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,970.23,762.83
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,993.82,776.88
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,1013.97,788.48
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,1027.91,796.25
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,1038.07,801.5
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,1042.69,802.87
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,1043.34,801.66
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,1036.53,796.7
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,1025.71,789.12
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,1008.68,777.18
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,987.73,762.6
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,961.36,744.71
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,931.34,724.2
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,896.17,700.15
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,857.6,673.42
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,813.46,642.24
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,766.61,608.75
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,716.24,571.22
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,663.73,529.61
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,606.84,483.42
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,548.66,434.87
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,487.85,382.75
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,426.69,328.8
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,364.09,272.24
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,302.15,215.46
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,239.44,158.96
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,173.56,102.88
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,113.06,59.44
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,56.39,35.69
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,46.29,35.41
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,44.66,33.95
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,38.13,28.04
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,35.45,25.33
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,30.06,19.85
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,24.76,8.52
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,15.92,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,68.26,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,151.63,89.65
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,216.52,171.46
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,241.57,198.0
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,250.82,208.79
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,338.49,283.69
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,418.62,350.74
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,540.3,450.77
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,667.31,549.87
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,750.31,610.66
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,832.75,669.32
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,814.21,652.22
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,769.92,616.66
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,768.24,612.86
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,770.27,610.64
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,815.77,642.78
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,867.0,678.09
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,838.6,654.51
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,813.1,633.36
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,839.39,652.43
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,862.91,669.19
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,871.39,675.47
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,880.28,682.09
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,841.38,652.79
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,804.56,625.02
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,811.74,632.12
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,816.73,637.24
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,810.09,634.32
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,796.33,626.01
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,769.53,607.55
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,739.31,585.87
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,671.11,532.53
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,607.08,481.67
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,519.13,411.46
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,445.43,351.95
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,387.36,305.0
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,337.76,264.62
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,290.15,225.13
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,244.83,187.22
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,206.16,155.47
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,170.48,127.04
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,133.44,98.89
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,98.75,81.59
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,84.9,69.6
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,72.65,58.78
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,59.6,47.02
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,46.13,34.65
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,32.57,21.85
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,19.26,3.11
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,25.91,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,131.56,72.22
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,231.01,182.15
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,332.48,272.31
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,445.59,369.66
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,449.44,374.92
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,437.63,365.88
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,455.45,378.79
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,449.56,372.13
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,606.46,498.39
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,768.18,619.17
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,835.1,665.58
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,898.15,708.73
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,931.15,728.9
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,961.06,746.8
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,983.2,759.26
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,1001.73,769.2
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,1016.26,777.17
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,1026.98,782.74
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,1029.04,782.39
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,1027.17,779.58
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,1020.45,774.28
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,1009.75,766.45
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,992.11,754.03
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,970.67,739.16
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,944.84,721.75
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,915.37,701.82
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,880.99,678.63
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,843.26,653.08
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,772.56,603.39
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,702.73,550.39
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,667.15,524.62
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,626.22,493.59
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,584.94,460.88
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,537.97,422.07
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,472.18,367.01
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,407.08,311.34
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,347.87,258.3
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,287.67,203.43
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,225.65,148.42
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,165.93,98.32
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,107.13,56.6
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,50.44,38.91
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,44.45,33.73
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,42.35,31.84
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,35.96,26.05
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,33.19,23.23
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,26.76,16.7
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,20.27,0.01
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,37.31,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,81.02,38.97
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,100.27,76.47
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,162.16,131.14
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,219.48,181.36
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,268.51,223.67
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,320.5,267.28
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,321.8,267.36
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,319.78,264.34
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,293.37,240.3
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,260.6,210.9
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,314.66,254.24
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,387.26,310.77
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,416.82,332.34
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,445.97,353.5
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,429.69,339.53
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,430.74,338.88
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,453.06,355.0
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,474.84,370.5
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,517.12,401.29
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,540.11,417.62
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,548.37,423.48
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,555.6,428.69
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,552.18,425.88
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,547.73,422.42
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,560.31,432.69
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,581.75,449.12
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,616.4,476.63
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,653.05,504.93
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,603.61,468.11
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,563.82,438.28
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,581.74,454.07
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,581.93,455.24
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,567.09,443.74
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,536.68,418.42
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,476.2,367.77
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,415.42,315.37
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,343.04,253.57
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,277.76,197.61
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,216.78,148.22
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,168.33,112.43
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,122.6,82.08
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,86.58,70.49
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,74.29,59.9
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,62.37,49.4
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,51.6,39.68
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,40.38,29.35
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,29.62,18.79
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,17.07,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,9.55,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,71.47,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,179.13,82.14
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,285.25,224.5
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,337.07,276.39
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,391.39,326.17
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,374.91,314.03
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,337.19,282.41
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,356.31,297.25
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,371.59,308.11
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,359.01,295.91
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,357.79,292.51
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,416.72,339.67
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,477.39,387.2
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,435.97,351.58
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,373.37,299.68
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,434.37,346.62
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,476.71,378.31
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,496.36,392.39
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,515.14,405.84
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,506.06,397.85
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,496.45,389.63
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,542.69,426.02
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,586.84,460.24
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,632.87,495.69
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,659.81,516.92
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,507.57,399.08
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,364.61,285.68
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,354.0,277.72
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,343.59,269.64
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,346.46,272.31
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,348.3,274.14
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,410.26,325.71
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,450.01,358.27
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,510.4,406.17
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,538.53,425.43
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,477.56,372.87
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,416.14,318.64
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,352.93,261.6
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,290.41,204.45
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,227.44,148.11
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,166.32,96.87
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,100.49,51.04
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,43.82,33.18
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,41.55,31.25
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,39.28,29.19
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,36.04,26.12
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,30.12,20.49
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,24.43,14.28
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,18.8,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,53.25,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,171.47,66.66
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,292.64,228.53
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,351.15,285.98
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,413.39,341.69
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,452.85,375.99
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,489.44,405.95
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,567.39,467.75
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,648.73,528.63
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,740.65,595.49
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,832.8,660.27
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,876.18,688.0
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,917.25,713.96
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,942.29,728.49
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,963.45,740.39
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,971.68,743.77
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,985.9,751.51
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,1011.75,766.97
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,1044.81,787.13
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,1046.18,786.23
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,1043.46,783.05
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,1035.31,776.88
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,1023.06,768.17
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,1004.14,755.01
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,981.31,739.35
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,953.93,721.53
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,922.91,701.16
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,877.9,670.8
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,831.02,638.92
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,772.59,598.77
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,718.9,560.06
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,667.54,521.7
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,615.27,481.62
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,578.24,452.56
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,534.08,416.2
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,473.29,365.24
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,412.11,312.25
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,348.92,255.94
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,286.43,199.46
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,223.3,143.72
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,162.17,93.16
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,96.91,48.6
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,43.13,32.46
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,41.24,30.86
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,39.39,29.16
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,35.71,25.7
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,29.39,19.72
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,23.7,13.24
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,18.05,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,52.41,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,169.71,51.76
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,291.97,227.31
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,305.15,249.16
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,314.29,261.64
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,221.29,184.6
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,71.19,54.81
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,107.14,85.32
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,143.86,115.9
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,163.93,132.1
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,184.02,148.12
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,238.02,191.88
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,279.23,224.65
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,303.37,243.21
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,327.45,261.6
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,343.96,273.79
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,360.18,285.73
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,359.86,284.6
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,359.23,283.35
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,374.74,295.13
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,389.81,306.52
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,387.2,304.28
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,384.44,302.02
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,393.14,308.95
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,401.17,315.35
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,465.5,366.19
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,512.13,402.94
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,536.0,422.75
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,564.46,445.74
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,629.71,500.23
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,671.69,535.58
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,665.79,531.85
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,646.62,516.95
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,589.34,470.06
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,530.9,420.98
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,470.48,368.81
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,409.81,314.91
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,346.68,257.76
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,284.48,200.81
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,218.17,141.74
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,157.89,91.49
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,98.87,52.16
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,48.76,37.7
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,45.87,35.18
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,42.95,32.49
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,35.69,25.81
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,32.12,22.12
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,25.26,14.01
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,19.1,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.91,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,3.94,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.02,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,10.97,3.56
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,14.94,7.06
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,22.0,13.17
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,29.07,19.24
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,49.89,36.93
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,71.19,54.8
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,77.05,59.49
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,82.96,64.19
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,93.73,72.89
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,104.51,81.52
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,108.05,84.16
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,111.64,86.83
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,124.82,97.37
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,138.0,107.85
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,164.75,129.29
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,191.57,150.58
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,196.39,154.16
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,201.17,157.77
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,187.19,146.41
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,173.47,135.3
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,178.22,139.04
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,182.88,142.69
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,186.06,145.24
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,189.13,147.73
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,212.52,166.45
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,235.37,184.66
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,252.8,198.7
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,269.43,212.11
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,249.13,196.31
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,229.4,180.96
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,212.41,167.78
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,195.83,154.86
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,174.09,137.67
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,153.13,121.03
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,141.08,111.49
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,129.1,101.94
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,123.88,97.84
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,117.7,92.87
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,97.96,69.99
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,60.15,47.84
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,55.12,43.43
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,49.94,38.72
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,44.31,33.4
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,38.62,27.68
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,25.96,13.79
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,17.28,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
