Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,27.96,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,120.79,7.3
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,214.78,165.47
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,251.32,204.88
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,290.43,241.28
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,248.78,207.3
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,183.11,151.05
2018,9,19,7,45,102.5,137.0,2.8,15.3,174.5,238.83,197.52
2018,9,19,8,0,125.0,158.0,2.5,15.5,208.0,283.6,233.76
2018,9,19,8,15,134.5,181.0,2.25,15.75,241.0,321.21,262.92
2018,9,19,8,30,144.0,204.0,2.0,16.0,274.0,358.78,291.28
2018,9,19,8,45,210.5,220.0,1.8,16.25,333.5,439.01,353.69
2018,9,19,9,0,277.0,236.0,1.6,16.5,393.0,540.14,428.84
2018,9,19,9,15,362.0,233.0,1.55,16.8,453.5,620.71,487.7
2018,9,19,9,30,447.0,230.0,1.5,17.1,514.0,722.77,559.52
2018,9,19,9,45,615.5,184.0,1.45,17.4,598.5,848.55,646.76
2018,9,19,10,0,784.0,138.0,1.4,17.7,683.0,961.34,718.1
2018,9,19,10,15,835.0,124.0,1.5,18.05,725.5,999.29,740.84
2018,9,19,10,30,886.0,110.0,1.6,18.4,768.0,1022.72,755.07
2018,9,19,10,45,892.0,111.0,1.65,18.8,789.0,1025.59,755.36
2018,9,19,11,0,898.0,112.0,1.7,19.2,810.0,1024.57,753.56
2018,9,19,11,15,901.5,112.5,1.8,19.55,823.0,1016.61,748.31
2018,9,19,11,30,905.0,113.0,1.9,19.9,836.0,1004.78,740.69
2018,9,19,11,45,906.5,113.5,2.0,20.2,841.5,987.19,729.54
2018,9,19,12,0,908.0,114.0,2.1,20.5,847.0,965.89,715.99
2018,9,19,12,15,907.5,113.0,2.25,20.7,843.5,937.61,698.57
2018,9,19,12,30,907.0,112.0,2.4,20.9,840.0,905.94,678.71
2018,9,19,12,45,904.5,111.0,2.6,21.1,828.5,869.36,655.64
2018,9,19,13,0,902.0,110.0,2.8,21.3,817.0,829.81,630.11
2018,9,19,13,15,896.5,109.5,3.0,21.3,798.0,785.71,601.38
2018,9,19,13,30,891.0,109.0,3.2,21.3,779.0,739.23,570.0
2018,9,19,13,45,883.5,107.5,3.4,21.3,752.5,688.35,532.86
2018,9,19,14,0,876.0,106.0,3.6,21.3,726.0,635.76,493.21
2018,9,19,14,15,865.0,104.0,3.8,21.15,692.0,579.31,449.55
2018,9,19,14,30,854.0,102.0,4.0,21.0,658.0,521.53,403.28
2018,9,19,14,45,838.0,100.0,4.2,20.9,618.0,460.67,352.94
2018,9,19,15,0,822.0,98.0,4.4,20.8,578.0,400.16,301.3
2018,9,19,15,15,801.0,95.0,4.4,20.8,532.5,337.83,246.66
2018,9,19,15,30,780.0,92.0,4.4,20.8,487.0,277.06,192.76
2018,9,19,15,45,750.5,88.5,4.65,20.4,438.0,216.1,140.35
2018,9,19,16,0,721.0,85.0,4.9,20.0,389.0,154.04,90.6
2018,9,19,16,15,679.5,81.0,4.95,19.6,338.0,98.11,54.97
2018,9,19,16,30,638.0,77.0,5.0,19.2,287.0,55.83,43.42
2018,9,19,16,45,578.0,70.5,5.0,18.85,235.5,52.57,40.63
2018,9,19,17,0,518.0,64.0,5.0,18.5,184.0,49.28,37.62
2018,9,19,17,15,426.0,55.0,4.95,18.05,136.5,43.64,32.35
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,35.75,24.79
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,25.21,11.98
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,16.37,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.65,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.7,10.0,36.02,0.0
2018,9,20,6,15,199.5,23.0,2.4,17.15,40.5,134.53,0.0
2018,9,20,6,30,332.0,36.0,2.4,17.6,71.0,241.93,182.68
2018,9,20,6,45,432.5,45.0,2.4,18.05,117.5,328.92,263.52
2018,9,20,7,0,533.0,54.0,2.4,18.5,164.0,425.18,345.24
2018,9,20,7,15,595.5,60.0,2.3,18.85,215.0,501.02,407.6
2018,9,20,7,30,658.0,66.0,2.2,19.2,266.0,580.98,469.58
2018,9,20,7,45,699.5,70.5,2.15,19.5,318.0,646.56,517.14
2018,9,20,8,0,741.0,75.0,2.1,19.8,370.0,709.28,560.75
2018,9,20,8,15,770.5,78.5,2.0,20.15,420.0,765.58,597.7
2018,9,20,8,30,800.0,82.0,1.9,20.5,470.0,821.01,632.76
2018,9,20,8,45,822.0,84.5,1.8,20.85,516.5,867.15,660.3
2018,9,20,9,0,844.0,87.0,1.7,21.2,563.0,911.21,685.71
2018,9,20,9,15,861.0,89.0,1.65,21.6,605.0,937.8,699.43
2018,9,20,9,30,878.0,91.0,1.6,22.0,647.0,970.91,717.42
2018,9,20,9,45,892.5,91.5,1.5,22.4,683.5,996.63,729.55
2018,9,20,10,0,907.0,92.0,1.4,22.8,720.0,1018.94,739.35
2018,9,20,10,15,915.0,93.5,1.4,23.1,748.5,1032.29,745.42
2018,9,20,10,30,923.0,95.0,1.4,23.4,777.0,1041.75,749.27
2018,9,20,10,45,928.0,95.5,1.45,23.7,797.5,1043.07,749.07
2018,9,20,11,0,933.0,96.0,1.5,24.0,818.0,1040.37,746.6
2018,9,20,11,15,936.0,96.5,1.6,24.1,831.0,1031.67,741.91
2018,9,20,11,30,939.0,97.0,1.7,24.2,844.0,1018.96,734.81
2018,9,20,11,45,939.5,97.0,1.8,24.3,848.0,999.37,723.37
2018,9,20,12,0,940.0,97.0,1.9,24.4,852.0,975.99,709.52
2018,9,20,12,15,939.5,96.5,2.0,24.45,849.0,947.5,692.42
2018,9,20,12,30,939.0,96.0,2.1,24.5,846.0,915.48,672.88
2018,9,20,12,45,937.5,95.0,2.2,24.55,834.5,878.74,650.01
2018,9,20,13,0,936.0,94.0,2.3,24.6,823.0,838.85,624.75
2018,9,20,13,15,931.0,93.5,2.4,24.55,804.0,793.87,595.9
2018,9,20,13,30,926.0,93.0,2.5,24.5,785.0,746.37,564.85
2018,9,20,13,45,919.5,91.5,2.6,24.45,758.0,694.63,527.94
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,640.99,488.33
2018,9,20,14,15,902.5,88.5,2.7,24.3,697.0,583.5,444.26
2018,9,20,14,30,892.0,87.0,2.7,24.2,663.0,525.03,397.99
2018,9,20,14,45,878.0,85.0,2.75,24.1,623.0,463.88,348.25
2018,9,20,15,0,864.0,83.0,2.8,24.0,583.0,402.71,296.8
2018,9,20,15,15,845.5,80.5,2.8,24.0,538.0,336.82,240.28
2018,9,20,15,30,827.0,78.0,2.8,24.0,493.0,274.55,185.85
2018,9,20,15,45,800.5,75.0,2.85,23.65,443.5,211.82,132.52
2018,9,20,16,0,774.0,72.0,2.9,23.3,394.0,151.85,85.32
2018,9,20,16,15,737.0,68.5,2.9,22.85,342.5,93.9,49.7
2018,9,20,16,30,700.0,65.0,2.9,22.4,291.0,51.62,39.2
2018,9,20,16,45,645.0,59.5,2.9,21.95,239.0,44.25,32.89
2018,9,20,17,0,590.0,54.0,2.9,21.5,187.0,41.32,30.25
2018,9,20,17,15,502.0,46.5,2.9,20.9,139.0,36.56,25.84
2018,9,20,17,30,414.0,39.0,2.9,20.3,91.0,31.77,21.03
2018,9,20,17,45,277.5,28.0,2.85,19.7,56.0,23.54,9.22
2018,9,20,18,0,141.0,17.0,2.8,19.1,21.0,15.46,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.4,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.5,10.0,37.27,0.0
2018,9,21,6,15,205.0,22.5,1.25,15.75,40.0,135.63,0.0
2018,9,21,6,30,340.0,35.0,1.4,16.0,70.0,245.31,184.18
2018,9,21,6,45,437.5,44.0,1.5,16.3,115.5,330.9,265.19
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,425.48,345.81
2018,9,21,7,15,596.5,59.0,1.65,16.9,212.0,500.67,407.97
2018,9,21,7,30,658.0,65.0,1.7,17.2,263.0,579.89,469.89
2018,9,21,7,45,700.0,69.0,1.8,17.5,314.5,640.82,514.8
2018,9,21,8,0,742.0,73.0,1.9,17.8,366.0,707.66,562.59
2018,9,21,8,15,677.5,95.0,1.95,18.3,389.0,712.81,563.54
2018,9,21,8,30,613.0,117.0,2.0,18.8,412.0,705.69,556.0
2018,9,21,8,45,398.5,179.5,2.05,19.3,378.5,595.71,470.39
2018,9,21,9,0,184.0,242.0,2.1,19.8,345.0,443.85,350.28
2018,9,21,9,15,155.5,263.0,2.15,20.15,354.5,442.52,347.83
2018,9,21,9,30,127.0,284.0,2.2,20.5,364.0,439.16,343.0
2018,9,21,9,45,124.0,299.0,2.2,20.85,380.5,452.02,351.2
2018,9,21,10,0,121.0,314.0,2.2,21.2,397.0,464.12,358.72
2018,9,21,10,15,120.0,324.0,2.2,21.45,409.5,471.68,363.17
2018,9,21,10,30,119.0,334.0,2.2,21.7,422.0,478.59,367.2
2018,9,21,10,45,85.0,322.5,2.2,21.95,386.0,410.08,314.95
2018,9,21,11,0,51.0,311.0,2.2,22.2,350.0,360.61,276.6
2018,9,21,11,15,36.0,298.5,2.25,22.3,326.5,329.65,252.8
2018,9,21,11,30,21.0,286.0,2.3,22.4,303.0,285.2,218.6
2018,9,21,11,45,23.0,293.0,2.35,22.45,311.5,292.44,224.21
2018,9,21,12,0,25.0,300.0,2.4,22.5,320.0,312.45,239.29
2018,9,21,12,15,29.0,309.0,2.45,22.45,332.0,322.17,246.74
2018,9,21,12,30,33.0,318.0,2.5,22.4,344.0,331.28,253.79
2018,9,21,12,45,35.0,316.5,2.6,22.3,344.0,327.77,251.45
2018,9,21,13,0,37.0,315.0,2.7,22.2,344.0,323.97,248.94
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,312.65,240.75
2018,9,21,13,30,37.0,300.0,2.8,21.8,327.0,301.34,232.56
2018,9,21,13,45,181.5,260.0,2.85,21.6,387.5,359.78,280.46
2018,9,21,14,0,326.0,220.0,2.9,21.4,448.0,406.77,317.66
2018,9,21,14,15,599.5,154.5,2.9,21.2,548.5,477.09,371.27
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,515.41,396.82
2018,9,21,14,45,859.5,87.0,2.9,20.8,609.5,455.51,346.75
2018,9,21,15,0,846.0,85.0,2.9,20.6,570.0,393.21,293.73
2018,9,21,15,15,826.5,82.0,2.9,20.6,525.0,330.09,238.59
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,268.31,183.94
2018,9,21,15,45,781.0,75.5,2.85,20.05,431.0,206.54,130.87
2018,9,21,16,0,755.0,72.0,2.8,19.5,382.0,147.5,84.06
2018,9,21,16,15,718.5,68.0,2.75,19.15,331.5,90.49,48.97
2018,9,21,16,30,682.0,64.0,2.7,18.8,281.0,50.86,39.15
2018,9,21,16,45,626.0,58.5,2.65,18.4,230.0,43.54,32.78
2018,9,21,17,0,570.0,53.0,2.6,18.0,179.0,40.6,30.06
2018,9,21,17,15,479.0,45.5,2.55,17.6,131.5,35.82,25.53
2018,9,21,17,30,388.0,38.0,2.5,17.2,84.0,31.03,20.57
2018,9,21,17,45,256.0,26.5,2.5,16.8,51.0,22.31,6.6
2018,9,21,18,0,124.0,15.0,2.5,16.4,18.0,13.64,0.0
2018,9,21,18,15,62.0,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.8,9.0,33.18,0.0
2018,9,22,6,15,192.0,22.0,2.1,14.05,38.0,128.26,0.0
2018,9,22,6,30,322.0,35.0,2.1,14.3,67.0,236.02,177.08
2018,9,22,6,45,323.5,36.0,2.1,14.5,84.5,256.77,208.11
2018,9,22,7,0,325.0,37.0,2.1,14.7,102.0,273.83,227.09
2018,9,22,7,15,162.5,45.5,2.0,14.9,78.0,182.93,152.19
2018,9,22,7,30,0.0,54.0,1.9,15.1,54.0,47.68,35.07
2018,9,22,7,45,0.0,67.5,1.8,15.25,67.5,59.67,45.32
2018,9,22,8,0,0.0,81.0,1.7,15.4,81.0,72.37,55.9
2018,9,22,8,15,0.0,90.5,1.65,15.65,90.5,81.14,63.03
2018,9,22,8,30,0.0,100.0,1.6,15.9,100.0,89.94,70.08
2018,9,22,8,45,1.0,127.5,1.55,16.1,128.0,117.56,92.65
2018,9,22,9,0,2.0,155.0,1.5,16.3,156.0,145.46,115.06
2018,9,22,9,15,3.5,172.0,1.55,16.55,174.0,163.2,128.98
2018,9,22,9,30,5.0,189.0,1.6,16.8,192.0,180.96,142.82
2018,9,22,9,45,6.5,198.0,1.7,17.0,202.0,190.58,150.13
2018,9,22,10,0,8.0,207.0,1.8,17.2,212.0,200.25,157.48
2018,9,22,10,15,12.5,229.5,1.9,17.4,238.0,226.45,177.98
2018,9,22,10,30,17.0,252.0,2.0,17.6,264.0,252.57,198.17
2018,9,22,10,45,17.5,257.0,2.15,17.75,270.0,256.94,201.26
2018,9,22,11,0,18.0,262.0,2.3,17.9,276.0,261.27,204.42
2018,9,22,11,15,17.5,265.5,2.45,17.95,279.0,263.06,205.67
2018,9,22,11,30,17.0,269.0,2.6,18.0,282.0,264.8,206.92
2018,9,22,11,45,17.5,272.0,2.8,18.1,285.5,266.94,208.55
2018,9,22,12,0,18.0,275.0,3.0,18.2,289.0,268.97,210.12
2018,9,22,12,15,26.0,294.0,3.2,18.2,314.5,304.58,238.09
2018,9,22,12,30,34.0,313.0,3.4,18.2,340.0,327.32,255.9
2018,9,22,12,45,38.5,316.5,3.6,18.25,346.5,330.79,258.8
2018,9,22,13,0,43.0,320.0,3.8,18.3,353.0,333.62,261.28
2018,9,22,13,15,46.0,314.0,3.9,18.3,348.5,325.59,255.35
2018,9,22,13,30,49.0,308.0,4.0,18.3,344.0,317.22,249.16
2018,9,22,13,45,201.0,270.5,4.1,18.35,411.0,387.04,306.4
2018,9,22,14,0,353.0,233.0,4.2,18.4,478.0,434.01,343.89
2018,9,22,14,15,621.0,158.5,4.2,18.4,564.0,491.1,387.94
2018,9,22,14,30,889.0,84.0,4.2,18.4,650.0,516.43,403.93
2018,9,22,14,45,877.0,81.5,4.2,18.4,610.5,455.87,351.96
2018,9,22,15,0,865.0,79.0,4.2,18.4,571.0,395.08,298.63
2018,9,22,15,15,846.0,76.5,4.2,18.4,525.5,332.16,242.51
2018,9,22,15,30,827.0,74.0,4.2,18.4,480.0,266.71,183.92
2018,9,22,15,45,801.5,71.0,4.15,18.3,431.5,204.3,129.3
2018,9,22,16,0,776.0,68.0,4.1,18.2,383.0,144.53,81.47
2018,9,22,16,15,738.0,64.5,4.15,18.0,331.5,86.61,46.27
2018,9,22,16,30,700.0,61.0,4.2,17.8,280.0,48.61,37.34
2018,9,22,16,45,642.0,55.5,4.25,17.6,228.0,45.27,34.39
2018,9,22,17,0,584.0,50.0,4.3,17.4,176.0,38.35,28.12
2018,9,22,17,15,487.0,43.5,4.35,17.1,129.0,34.3,24.2
2018,9,22,17,30,390.0,37.0,4.4,16.8,82.0,30.36,19.83
2018,9,22,17,45,237.5,24.5,4.45,16.5,47.5,20.58,2.95
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,10.91,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.0,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.2,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.3,9.0,8.19,0.0
2018,9,23,6,15,164.5,23.0,3.4,14.55,36.5,119.15,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.8,64.0,219.52,162.76
2018,9,23,6,45,344.5,46.5,3.8,15.1,100.5,280.83,227.61
2018,9,23,7,0,409.0,56.0,4.0,15.4,137.0,351.16,290.74
2018,9,23,7,15,393.5,73.0,3.95,15.6,169.5,377.22,314.8
2018,9,23,7,30,378.0,90.0,3.9,15.8,202.0,404.82,338.14
2018,9,23,7,45,388.5,107.5,3.9,16.0,241.0,450.01,374.58
2018,9,23,8,0,399.0,125.0,3.9,16.2,280.0,494.55,409.2
2018,9,23,8,15,350.5,152.0,3.85,16.4,301.5,482.96,397.76
2018,9,23,8,30,302.0,179.0,3.8,16.6,323.0,483.5,395.41
2018,9,23,8,45,315.5,199.0,3.7,16.75,362.0,526.54,427.41
2018,9,23,9,0,329.0,219.0,3.6,16.9,401.0,568.81,458.0
2018,9,23,9,15,490.0,189.5,3.55,17.1,483.5,710.62,566.41
2018,9,23,9,30,651.0,160.0,3.5,17.3,566.0,847.74,664.76
2018,9,23,9,45,698.5,152.5,3.45,17.45,609.5,893.2,693.92
2018,9,23,10,0,746.0,145.0,3.4,17.6,653.0,936.24,721.68
2018,9,23,10,15,667.0,160.5,3.4,17.75,628.5,877.58,678.7
2018,9,23,10,30,588.0,176.0,3.4,17.9,604.0,814.78,633.35
2018,9,23,10,45,751.0,137.5,3.4,18.0,700.0,922.36,708.59
2018,9,23,11,0,914.0,99.0,3.4,18.1,796.0,1021.56,774.77
2018,9,23,11,15,918.0,99.0,3.5,18.15,809.0,1013.15,768.23
2018,9,23,11,30,922.0,99.0,3.6,18.2,822.0,1000.8,760.09
2018,9,23,11,45,924.0,98.5,3.7,18.25,826.5,982.11,747.73
2018,9,23,12,0,926.0,98.0,3.8,18.3,831.0,959.64,732.84
2018,9,23,12,15,928.0,96.0,4.0,18.25,828.0,931.88,715.15
2018,9,23,12,30,930.0,94.0,4.2,18.2,825.0,900.55,694.79
2018,9,23,12,45,934.0,91.0,4.45,18.15,816.0,866.35,672.73
2018,9,23,13,0,938.0,88.0,4.7,18.1,807.0,828.66,648.12
2018,9,23,13,15,933.5,87.0,4.85,18.0,787.5,783.34,617.03
2018,9,23,13,30,929.0,86.0,5.0,17.9,768.0,735.48,583.59
2018,9,23,13,45,921.0,85.5,5.2,17.8,741.0,683.54,544.07
2018,9,23,14,0,913.0,85.0,5.4,17.7,714.0,629.83,501.86
2018,9,23,14,15,902.0,84.0,5.4,17.6,680.0,572.51,454.94
2018,9,23,14,30,891.0,83.0,5.4,17.5,646.0,514.27,405.9
2018,9,23,14,45,875.5,81.5,5.4,17.4,605.5,453.0,353.0
2018,9,23,15,0,860.0,80.0,5.4,17.3,565.0,391.89,298.75
2018,9,23,15,15,840.5,78.0,5.4,17.3,520.0,326.49,239.91
2018,9,23,15,30,821.0,76.0,5.4,17.3,475.0,264.82,183.75
2018,9,23,15,45,794.0,73.0,5.15,17.1,426.0,202.54,128.93
2018,9,23,16,0,767.0,70.0,4.9,16.9,377.0,143.1,81.4
2018,9,23,16,15,727.0,67.0,4.75,16.75,326.0,86.17,47.33
2018,9,23,16,30,687.0,64.0,4.6,16.6,275.0,46.85,35.96
2018,9,23,16,45,624.5,58.5,4.5,16.45,223.0,43.91,33.34
2018,9,23,17,0,562.0,53.0,4.4,16.3,171.0,40.98,30.54
2018,9,23,17,15,460.5,45.5,4.3,16.1,124.0,36.22,25.91
2018,9,23,17,30,359.0,38.0,4.2,15.9,77.0,31.52,20.65
2018,9,23,17,45,215.5,24.5,4.15,15.65,44.5,20.82,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.4,12.0,10.01,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.85,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.82,0.0
2018,9,24,6,15,0.0,10.0,0.35,14.05,10.0,9.1,0.0
2018,9,24,6,30,0.0,18.0,0.4,14.2,18.0,15.84,6.49
2018,9,24,6,45,0.0,32.0,0.5,14.4,32.0,28.22,17.97
2018,9,24,7,0,0.0,46.0,0.6,14.6,46.0,41.23,29.4
2018,9,24,7,15,1.0,65.5,0.7,14.85,66.0,61.4,46.79
2018,9,24,7,30,2.0,85.0,0.8,15.1,86.0,81.46,63.83
2018,9,24,7,45,5.0,106.0,0.85,15.35,108.0,104.66,83.25
2018,9,24,8,0,8.0,127.0,0.9,15.6,130.0,127.94,102.4
2018,9,24,8,15,10.0,144.5,0.9,15.95,149.0,146.58,117.3
2018,9,24,8,30,12.0,162.0,0.9,16.3,168.0,165.31,132.04
2018,9,24,8,45,25.5,189.0,0.85,16.7,202.5,204.9,163.63
2018,9,24,9,0,39.0,216.0,0.8,17.1,237.0,261.62,207.81
2018,9,24,9,15,71.5,245.0,0.85,17.55,287.5,324.37,256.3
2018,9,24,9,30,104.0,274.0,0.9,18.0,338.0,387.88,304.07
2018,9,24,9,45,125.0,294.0,0.95,18.4,375.5,448.2,347.87
2018,9,24,10,0,146.0,314.0,1.0,18.8,413.0,489.93,377.44
2018,9,24,10,15,147.0,327.5,1.05,19.25,430.5,503.56,385.85
2018,9,24,10,30,148.0,341.0,1.1,19.7,448.0,516.34,393.89
2018,9,24,10,45,134.0,349.0,1.15,20.15,448.0,507.12,385.74
2018,9,24,11,0,120.0,357.0,1.2,20.6,448.0,497.31,377.44
2018,9,24,11,15,115.0,363.0,1.35,20.8,451.5,493.61,374.76
2018,9,24,11,30,110.0,369.0,1.5,21.0,455.0,473.36,360.18
2018,9,24,11,45,111.5,372.0,1.65,21.15,459.5,472.42,359.83
2018,9,24,12,0,113.0,375.0,1.8,21.3,464.0,485.0,369.03
2018,9,24,12,15,103.5,370.5,1.95,21.25,451.5,451.34,344.72
2018,9,24,12,30,94.0,366.0,2.1,21.2,439.0,432.07,330.89
2018,9,24,12,45,79.5,352.0,2.25,21.2,413.5,399.66,306.96
2018,9,24,13,0,65.0,338.0,2.4,21.2,388.0,368.47,283.76
2018,9,24,13,15,70.0,332.5,2.55,21.0,385.0,361.1,279.0
2018,9,24,13,30,75.0,327.0,2.7,20.8,382.0,353.11,273.61
2018,9,24,13,45,223.5,280.5,2.85,20.65,435.0,410.19,320.1
2018,9,24,14,0,372.0,234.0,3.0,20.5,488.0,444.78,347.75
2018,9,24,14,15,636.0,159.0,3.05,20.25,568.0,496.82,387.45
2018,9,24,14,30,900.0,84.0,3.1,20.0,648.0,517.31,399.71
2018,9,24,14,45,884.5,82.5,3.15,19.75,607.5,455.49,347.85
2018,9,24,15,0,869.0,81.0,3.2,19.5,567.0,393.81,294.78
2018,9,24,15,15,849.0,78.5,3.2,19.5,521.0,327.31,236.37
2018,9,24,15,30,829.0,76.0,3.2,19.5,475.0,264.56,180.46
2018,9,24,15,45,800.5,73.0,3.25,19.0,425.0,201.55,126.36
2018,9,24,16,0,772.0,70.0,3.3,18.5,375.0,141.59,79.51
2018,9,24,16,15,730.0,66.0,3.3,18.15,322.5,83.5,45.62
2018,9,24,16,30,688.0,62.0,3.3,17.8,270.0,49.78,38.37
2018,9,24,16,45,626.0,56.5,3.3,17.45,218.5,42.49,31.94
2018,9,24,17,0,564.0,51.0,3.3,17.1,167.0,39.5,29.1
2018,9,24,17,15,464.0,43.0,3.2,16.8,120.0,34.22,24.04
2018,9,24,17,30,364.0,35.0,3.1,16.5,73.0,28.93,18.16
2018,9,24,17,45,220.5,23.0,3.0,16.15,42.0,19.6,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.8,11.0,10.01,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.65,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,1.2,14.0,3.0,0.0,0.0
2018,9,25,6,0,48.0,7.0,1.1,14.1,6.0,0.0,0.0
2018,9,25,6,15,67.0,11.5,1.0,14.4,15.0,41.13,0.0
2018,9,25,6,30,86.0,16.0,0.9,14.7,24.0,82.86,56.79
2018,9,25,6,45,62.0,23.5,0.85,14.95,31.0,70.25,53.5
2018,9,25,7,0,38.0,31.0,0.8,15.2,38.0,58.36,44.53
2018,9,25,7,15,19.0,41.5,0.8,15.45,45.0,51.1,38.45
2018,9,25,7,30,0.0,52.0,0.8,15.7,52.0,45.9,33.59
2018,9,25,7,45,0.0,68.0,0.8,15.95,68.0,60.27,45.72
2018,9,25,8,0,0.0,84.0,0.8,16.2,84.0,75.57,58.43
2018,9,25,8,15,0.0,91.5,0.9,16.5,91.5,82.3,63.78
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,89.1,69.14
2018,9,25,8,45,0.0,116.5,1.15,17.05,116.5,105.85,82.66
2018,9,25,9,0,0.0,134.0,1.3,17.3,134.0,122.63,96.03
2018,9,25,9,15,1.5,155.5,1.45,17.6,156.5,144.87,113.72
2018,9,25,9,30,3.0,177.0,1.6,17.9,179.0,167.18,131.27
2018,9,25,9,45,5.5,192.0,1.75,18.15,195.5,183.88,144.28
2018,9,25,10,0,8.0,207.0,1.9,18.4,212.0,200.6,157.22
2018,9,25,10,15,12.0,227.5,2.0,18.65,236.0,224.32,175.62
2018,9,25,10,30,16.0,248.0,2.1,18.9,260.0,247.95,193.78
2018,9,25,10,45,16.0,253.0,2.2,19.1,265.0,251.82,196.39
2018,9,25,11,0,16.0,258.0,2.3,19.3,270.0,255.67,199.06
2018,9,25,11,15,17.5,264.5,2.4,19.45,278.0,262.39,204.1
2018,9,25,11,30,19.0,271.0,2.5,19.6,286.0,268.97,209.04
2018,9,25,11,45,26.0,290.5,2.55,19.75,311.0,307.06,238.33
2018,9,25,12,0,33.0,310.0,2.6,19.9,336.0,330.67,256.26
2018,9,25,12,15,33.5,311.0,2.65,19.9,337.0,328.83,254.8
2018,9,25,12,30,34.0,312.0,2.7,19.9,338.0,326.77,253.32
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,314.57,244.02
2018,9,25,13,0,30.0,298.0,2.8,20.0,321.0,302.55,234.91
2018,9,25,13,15,38.5,300.0,2.85,19.9,328.5,307.0,238.85
2018,9,25,13,30,47.0,302.0,2.9,19.8,336.0,310.4,241.92
2018,9,25,13,45,196.0,264.0,2.9,19.7,398.0,371.55,291.93
2018,9,25,14,0,345.0,226.0,2.9,19.6,460.0,420.91,330.76
2018,9,25,14,15,611.5,155.5,2.9,19.5,545.5,479.06,374.97
2018,9,25,14,30,878.0,85.0,2.9,19.4,631.0,505.45,391.32
2018,9,25,14,45,863.0,83.0,2.85,19.25,591.0,444.64,339.8
2018,9,25,15,0,848.0,81.0,2.8,19.1,551.0,383.97,287.29
2018,9,25,15,15,827.5,79.0,2.8,19.1,506.0,319.11,230.3
2018,9,25,15,30,807.0,77.0,2.8,19.1,461.0,258.05,175.92
2018,9,25,15,45,780.0,73.5,2.7,18.7,412.5,196.31,122.91
2018,9,25,16,0,753.0,70.0,2.6,18.3,364.0,137.47,77.15
2018,9,25,16,15,713.0,66.0,2.55,18.0,313.0,80.8,44.74
2018,9,25,16,30,673.0,62.0,2.5,17.7,262.0,45.59,34.69
2018,9,25,16,45,611.5,56.0,2.5,17.35,211.0,42.21,31.69
2018,9,25,17,0,550.0,50.0,2.5,17.0,160.0,38.8,28.47
2018,9,25,17,15,449.5,42.0,2.5,16.7,114.0,33.51,23.36
2018,9,25,17,30,349.0,34.0,2.5,16.4,68.0,28.21,17.21
2018,9,25,17,45,210.0,22.0,2.5,16.05,39.0,18.85,0.0
2018,9,25,18,0,71.0,10.0,2.5,15.7,10.0,9.1,0.0
2018,9,25,18,15,35.5,5.0,2.45,15.6,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,9,26,6,15,0.0,10.5,1.5,14.25,10.5,9.55,0.0
2018,9,26,6,30,0.0,19.0,1.5,14.5,19.0,16.73,6.64
2018,9,26,6,45,0.0,31.5,1.5,14.8,31.5,27.78,17.43
2018,9,26,7,0,0.0,44.0,1.5,15.1,44.0,39.26,27.58
2018,9,26,7,15,0.0,53.0,1.4,15.3,53.0,47.16,34.57
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,55.22,41.51
2018,9,26,7,45,0.0,75.0,1.2,15.7,75.0,67.49,51.86
2018,9,26,8,0,0.0,88.0,1.1,15.9,88.0,79.75,62.01
2018,9,26,8,15,0.0,101.5,1.05,16.2,101.5,92.51,72.39
2018,9,26,8,30,0.0,115.0,1.0,16.5,115.0,105.27,82.61
2018,9,26,8,45,3.5,138.0,0.95,16.75,140.0,130.93,103.4
2018,9,26,9,0,7.0,161.0,0.9,17.0,165.0,156.8,123.99
2018,9,26,9,15,13.0,190.0,0.85,17.35,198.0,191.46,151.28
2018,9,26,9,30,19.0,219.0,0.8,17.7,231.0,226.34,178.17
2018,9,26,9,45,29.5,245.5,0.75,18.05,265.0,280.31,219.38
2018,9,26,10,0,40.0,272.0,0.7,18.4,299.0,318.51,247.56
2018,9,26,10,15,54.0,293.0,0.7,18.8,331.0,353.63,273.28
2018,9,26,10,30,68.0,314.0,0.7,19.2,363.0,388.34,298.3
2018,9,26,10,45,85.0,332.5,0.7,19.65,395.5,422.6,322.67
2018,9,26,11,0,102.0,351.0,0.7,20.1,428.0,456.01,346.05
2018,9,26,11,15,110.5,358.5,0.7,20.6,443.0,467.96,353.56
2018,9,26,11,30,119.0,366.0,0.7,21.1,458.0,495.12,371.87
2018,9,26,11,45,154.5,367.5,0.7,21.6,487.5,523.21,391.55
2018,9,26,12,0,190.0,369.0,0.7,22.1,517.0,548.99,409.32
2018,9,26,12,15,228.0,364.0,0.75,22.55,540.5,567.54,422.54
2018,9,26,12,30,266.0,359.0,0.8,23.0,564.0,594.86,441.54
2018,9,26,12,45,243.5,357.5,0.85,23.5,543.0,559.95,416.14
2018,9,26,13,0,221.0,356.0,0.9,24.0,522.0,516.37,385.19
2018,9,26,13,15,232.5,343.0,1.1,24.0,514.0,498.3,374.27
2018,9,26,13,30,244.0,330.0,1.3,24.0,506.0,485.78,366.51
2018,9,26,13,45,219.0,319.5,1.55,24.05,473.0,436.83,331.63
2018,9,26,14,0,194.0,309.0,1.8,24.1,440.0,396.93,302.66
2018,9,26,14,15,168.5,293.5,2.1,23.7,403.0,354.66,271.85
2018,9,26,14,30,143.0,278.0,2.4,23.3,366.0,315.13,242.43
2018,9,26,14,45,123.5,252.5,2.7,22.9,325.0,272.69,210.27
2018,9,26,15,0,104.0,227.0,3.0,22.5,284.0,232.57,179.39
2018,9,26,15,15,208.5,200.5,3.0,22.5,302.5,232.22,175.97
2018,9,26,15,30,313.0,174.0,3.0,22.5,321.0,217.28,159.03
2018,9,26,15,45,339.5,152.5,3.35,21.4,296.5,180.78,127.94
2018,9,26,16,0,366.0,131.0,3.7,20.3,272.0,138.43,93.8
2018,9,26,16,15,354.0,110.5,3.8,19.65,231.0,94.05,64.75
2018,9,26,16,30,342.0,90.0,3.9,19.0,190.0,65.11,51.56
2018,9,26,16,45,205.0,70.5,4.0,18.4,127.0,54.81,42.54
2018,9,26,17,0,68.0,51.0,4.1,17.8,64.0,42.36,31.41
2018,9,26,17,15,34.0,34.5,4.05,17.45,41.0,29.23,19.52
2018,9,26,17,30,0.0,18.0,4.0,17.1,18.0,15.84,6.87
2018,9,26,17,45,0.0,10.0,3.9,16.7,10.0,8.79,0.0
2018,9,26,18,0,0.0,2.0,3.8,16.3,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,3.6,16.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.0,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,5.0,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.78,0.64
2018,9,27,6,45,0.0,18.5,1.5,14.6,18.5,16.27,7.86
2018,9,27,7,0,0.0,27.0,1.5,14.8,27.0,23.77,14.51
2018,9,27,7,15,0.0,32.5,1.45,14.95,32.5,28.62,18.85
2018,9,27,7,30,0.0,38.0,1.4,15.1,38.0,33.49,23.08
2018,9,27,7,45,0.0,53.0,1.3,15.25,53.0,46.78,34.41
2018,9,27,8,0,0.0,68.0,1.2,15.4,68.0,60.11,45.61
2018,9,27,8,15,0.5,89.0,1.25,15.65,89.0,80.34,62.45
2018,9,27,8,30,1.0,110.0,1.3,15.9,110.0,101.14,79.5
2018,9,27,8,45,4.0,133.5,1.3,16.1,135.5,126.85,100.47
2018,9,27,9,0,7.0,157.0,1.3,16.3,161.0,152.78,121.3
2018,9,27,9,15,5.0,167.0,1.3,16.55,170.0,160.12,126.62
2018,9,27,9,30,3.0,177.0,1.3,16.8,179.0,167.42,131.92
2018,9,27,9,45,6.5,194.0,1.35,17.0,198.5,187.14,147.43
2018,9,27,10,0,10.0,211.0,1.4,17.2,218.0,206.88,162.78
2018,9,27,10,15,18.5,242.0,1.45,17.35,255.0,245.83,193.29
2018,9,27,10,30,27.0,273.0,1.5,17.5,292.0,302.04,236.57
2018,9,27,10,45,34.0,291.0,1.55,17.65,316.0,326.31,254.75
2018,9,27,11,0,41.0,309.0,1.6,17.8,340.0,350.09,272.59
2018,9,27,11,15,44.5,317.0,1.65,17.9,351.0,359.04,279.11
2018,9,27,11,30,48.0,325.0,1.7,18.0,362.0,367.58,285.42
2018,9,27,11,45,69.5,338.5,1.75,18.05,392.0,398.2,309.04
2018,9,27,12,0,91.0,352.0,1.8,18.1,422.0,427.27,331.17
2018,9,27,12,15,117.0,360.0,1.95,18.05,450.0,465.78,360.66
2018,9,27,12,30,143.0,368.0,2.1,18.0,478.0,487.77,377.83
2018,9,27,12,45,156.5,360.5,2.2,18.0,479.0,481.53,373.76
2018,9,27,13,0,170.0,353.0,2.3,18.0,480.0,473.87,368.73
2018,9,27,13,15,170.0,344.0,2.5,17.9,468.5,453.4,354.08
2018,9,27,13,30,170.0,335.0,2.7,17.8,457.0,432.55,338.96
2018,9,27,13,45,199.0,317.5,2.9,17.7,455.0,421.96,331.89
2018,9,27,14,0,228.0,300.0,3.1,17.6,453.0,408.38,322.02
2018,9,27,14,15,205.5,287.0,3.35,17.4,419.5,368.27,290.93
2018,9,27,14,30,183.0,274.0,3.6,17.2,386.0,330.38,261.21
2018,9,27,14,45,137.0,250.0,3.8,17.05,330.5,275.95,218.18
2018,9,27,15,0,91.0,226.0,4.0,16.9,275.0,226.84,179.32
2018,9,27,15,15,81.0,205.0,4.0,16.9,246.0,198.1,156.03
2018,9,27,15,30,71.0,184.0,4.0,16.9,217.0,170.9,133.95
2018,9,27,15,45,102.0,166.5,4.15,16.4,208.0,152.82,117.96
2018,9,27,16,0,133.0,149.0,4.3,15.9,199.0,132.08,100.18
2018,9,27,16,15,83.5,113.0,4.3,15.7,143.0,92.14,70.72
2018,9,27,16,30,34.0,77.0,4.3,15.5,87.0,64.9,52.11
2018,9,27,16,45,17.0,55.0,4.25,15.35,60.0,47.54,36.62
2018,9,27,17,0,0.0,33.0,4.2,15.2,33.0,29.08,20.03
2018,9,27,17,15,0.0,24.0,4.15,15.05,24.0,21.13,12.65
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,13.19,4.54
2018,9,27,17,45,0.0,8.5,4.05,14.8,8.5,7.73,0.0
2018,9,27,18,0,0.0,2.0,4.0,14.7,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,14.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.9,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2018,9,28,6,45,0.0,5.0,2.7,15.15,5.0,4.38,0.0
2018,9,28,7,0,0.0,6.0,2.8,15.3,6.0,5.26,0.0
2018,9,28,7,15,0.0,13.5,2.75,15.4,13.5,11.86,4.48
2018,9,28,7,30,0.0,21.0,2.7,15.5,21.0,18.47,10.18
2018,9,28,7,45,0.0,45.0,2.7,15.6,45.0,39.69,28.31
2018,9,28,8,0,0.0,69.0,2.7,15.7,69.0,61.0,46.31
2018,9,28,8,15,0.0,81.0,2.75,15.9,81.0,72.03,55.42
2018,9,28,8,30,0.0,93.0,2.8,16.1,93.0,83.32,64.66
2018,9,28,8,45,0.0,120.5,2.85,16.25,120.5,110.1,86.65
2018,9,28,9,0,0.0,148.0,2.9,16.4,148.0,137.15,108.56
2018,9,28,9,15,2.5,163.0,2.95,16.55,164.5,153.78,121.85
2018,9,28,9,30,5.0,178.0,3.0,16.7,181.0,170.49,135.11
2018,9,28,9,45,8.5,200.0,3.1,16.85,205.5,195.37,154.9
2018,9,28,10,0,12.0,222.0,3.2,17.0,230.0,220.25,174.51
2018,9,28,10,15,16.0,239.5,3.25,17.05,250.5,240.95,190.72
2018,9,28,10,30,20.0,257.0,3.3,17.1,271.0,261.53,206.77
2018,9,28,10,45,23.0,270.0,3.4,17.2,286.5,276.36,218.18
2018,9,28,11,0,26.0,283.0,3.5,17.3,302.0,307.39,242.2
2018,9,28,11,15,31.5,297.5,3.55,17.3,321.0,325.72,256.36
2018,9,28,11,30,37.0,312.0,3.6,17.3,340.0,343.5,270.1
2018,9,28,11,45,46.0,325.0,3.65,17.35,360.0,362.3,284.7
2018,9,28,12,0,55.0,338.0,3.7,17.4,380.0,380.21,298.57
2018,9,28,12,15,72.0,345.5,3.7,17.4,400.5,398.43,312.97
2018,9,28,12,30,89.0,353.0,3.7,17.4,421.0,415.12,326.12
2018,9,28,12,45,93.5,349.0,3.7,17.4,419.5,408.43,321.11
2018,9,28,13,0,98.0,345.0,3.7,17.4,418.0,401.14,315.71
2018,9,28,13,15,91.0,333.0,3.7,17.4,399.5,377.11,297.18
2018,9,28,13,30,84.0,321.0,3.7,17.4,381.0,353.69,279.11
2018,9,28,13,45,90.5,309.0,3.7,17.4,371.0,339.47,268.36
2018,9,28,14,0,97.0,297.0,3.7,17.4,361.0,324.56,256.88
2018,9,28,14,15,231.5,253.5,3.65,17.3,396.5,355.51,282.09
2018,9,28,14,30,366.0,210.0,3.6,17.2,432.0,366.24,289.42
2018,9,28,14,45,532.5,159.0,3.6,17.15,458.0,364.47,284.41
2018,9,28,15,0,699.0,108.0,3.6,17.1,484.0,344.51,261.75
2018,9,28,15,15,737.5,93.0,3.6,17.1,459.5,299.02,218.56
2018,9,28,15,30,776.0,78.0,3.6,17.1,435.0,245.5,168.08
2018,9,28,15,45,748.5,73.5,3.55,16.9,387.0,184.95,115.85
2018,9,28,16,0,721.0,69.0,3.5,16.7,339.0,127.42,71.57
2018,9,28,16,15,681.0,64.5,3.55,16.55,289.5,72.74,41.88
2018,9,28,16,30,641.0,60.0,3.6,16.4,240.0,44.4,33.82
2018,9,28,16,45,578.0,53.5,3.6,16.25,191.0,40.59,30.34
2018,9,28,17,0,515.0,47.0,3.6,16.1,142.0,36.71,26.61
2018,9,28,17,15,407.5,39.0,3.55,15.9,99.0,31.36,21.32
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,26.05,13.52
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,17.74,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
