Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.0,3.35,16.1,13.5,34.3,0.0
2018,9,29,6,30,51.0,17.0,3.5,16.4,21.0,55.62,31.38
2018,9,29,6,45,29.5,30.0,3.7,16.75,32.5,54.03,38.95
2018,9,29,7,0,8.0,43.0,3.9,17.1,44.0,43.54,30.96
2018,9,29,7,15,8.0,50.0,3.85,17.3,51.5,49.59,36.47
2018,9,29,7,30,8.0,57.0,3.8,17.5,59.0,56.06,42.11
2018,9,29,7,45,10.0,84.0,3.75,17.75,87.0,84.95,66.45
2018,9,29,8,0,12.0,111.0,3.7,18.0,115.0,114.36,90.85
2018,9,29,8,15,59.5,145.5,3.65,18.15,172.0,202.52,164.78
2018,9,29,8,30,107.0,180.0,3.6,18.3,229.0,300.5,244.49
2018,9,29,8,45,100.5,202.5,3.55,18.5,252.0,305.5,247.09
2018,9,29,9,0,94.0,225.0,3.5,18.7,275.0,325.49,261.6
2018,9,29,9,15,90.0,242.0,3.45,18.9,293.0,340.26,271.98
2018,9,29,9,30,86.0,259.0,3.4,19.1,311.0,354.5,281.87
2018,9,29,9,45,164.5,273.5,3.4,19.25,379.5,463.94,367.6
2018,9,29,10,0,243.0,288.0,3.4,19.4,448.0,575.0,451.52
2018,9,29,10,15,283.5,288.0,3.5,19.5,482.5,612.6,479.25
2018,9,29,10,30,324.0,288.0,3.6,19.6,517.0,649.23,506.43
2018,9,29,10,45,290.5,302.5,3.65,19.7,512.0,627.86,488.76
2018,9,29,11,0,257.0,317.0,3.7,19.8,507.0,605.16,470.48
2018,9,29,11,15,203.0,338.5,3.75,19.9,490.0,552.56,429.67
2018,9,29,11,30,149.0,360.0,3.8,20.0,473.0,517.59,401.6
2018,9,29,11,45,209.0,352.5,3.85,20.05,512.0,557.96,433.41
2018,9,29,12,0,269.0,345.0,3.9,20.1,551.0,609.16,472.23
2018,9,29,12,15,261.0,347.0,3.95,20.1,546.0,591.47,458.64
2018,9,29,12,30,253.0,349.0,4.0,20.1,541.0,573.05,444.86
2018,9,29,12,45,203.0,346.5,4.0,20.15,499.0,504.98,393.13
2018,9,29,13,0,153.0,344.0,4.0,20.2,457.0,451.83,352.14
2018,9,29,13,15,150.5,334.5,4.05,20.15,443.0,429.89,335.83
2018,9,29,13,30,148.0,325.0,4.1,20.1,429.0,407.89,319.22
2018,9,29,13,45,107.5,303.0,4.1,20.05,377.0,344.58,270.14
2018,9,29,14,0,67.0,281.0,4.1,20.0,325.0,292.64,229.54
2018,9,29,14,15,60.5,262.0,4.1,19.9,300.0,265.86,208.81
2018,9,29,14,30,54.0,243.0,4.1,19.8,275.0,240.07,188.64
2018,9,29,14,45,95.5,230.5,4.1,19.7,283.0,240.48,188.76
2018,9,29,15,0,137.0,218.0,4.1,19.6,291.0,236.47,184.5
2018,9,29,15,15,196.0,200.0,4.1,19.6,294.5,226.44,174.01
2018,9,29,15,30,255.0,182.0,4.1,19.6,298.0,207.91,155.63
2018,9,29,15,45,292.0,156.0,4.0,19.35,274.5,172.87,124.71
2018,9,29,16,0,329.0,130.0,3.9,19.1,251.0,133.66,92.35
2018,9,29,16,15,433.0,98.5,3.85,18.9,233.0,84.78,57.26
2018,9,29,16,30,537.0,67.0,3.8,18.7,215.0,49.69,38.11
2018,9,29,16,45,521.5,56.5,3.7,18.5,175.5,43.05,32.16
2018,9,29,17,0,506.0,46.0,3.6,18.3,136.0,36.02,25.7
2018,9,29,17,15,397.0,37.5,3.5,18.05,93.5,30.2,20.0
2018,9,29,17,30,288.0,29.0,3.4,17.8,51.0,24.34,10.97
2018,9,29,17,45,168.0,18.0,3.3,17.55,28.5,16.37,0.0
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.2,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,75.5,17.0,1.25,16.45,21.0,50.09,0.0
2018,9,30,6,30,119.0,28.0,1.3,16.7,37.0,111.74,64.46
2018,9,30,6,45,195.5,44.0,1.35,16.95,72.5,194.86,152.9
2018,9,30,7,0,272.0,60.0,1.4,17.2,108.0,270.44,219.12
2018,9,30,7,15,433.0,61.5,1.4,17.5,167.0,395.36,322.99
2018,9,30,7,30,594.0,63.0,1.4,17.8,226.0,532.19,431.54
2018,9,30,7,45,641.0,67.5,1.35,18.05,275.0,598.47,479.94
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,666.42,527.9
2018,9,30,8,15,720.0,76.0,1.3,18.55,372.0,718.2,562.82
2018,9,30,8,30,752.0,80.0,1.3,18.8,420.0,773.91,599.58
2018,9,30,8,45,776.0,82.0,1.3,19.1,464.0,818.94,627.82
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,862.09,654.28
2018,9,30,9,15,816.5,86.0,1.35,19.6,547.5,895.96,675.04
2018,9,30,9,30,833.0,88.0,1.4,19.8,587.0,927.02,693.89
2018,9,30,9,45,846.0,90.0,1.45,20.05,621.0,941.66,701.76
2018,9,30,10,0,859.0,92.0,1.5,20.3,655.0,962.81,714.18
2018,9,30,10,15,843.5,103.0,1.6,20.4,675.0,973.34,720.8
2018,9,30,10,30,828.0,114.0,1.7,20.5,695.0,969.63,718.34
2018,9,30,10,45,796.0,133.0,1.8,20.6,704.0,954.67,708.76
2018,9,30,11,0,764.0,152.0,1.9,20.7,713.0,935.41,696.48
2018,9,30,11,15,829.0,124.5,2.0,20.75,742.5,955.98,710.81
2018,9,30,11,30,894.0,97.0,2.1,20.8,772.0,961.45,714.82
2018,9,30,11,45,764.0,156.0,2.15,20.8,735.0,893.72,669.89
2018,9,30,12,0,634.0,215.0,2.2,20.8,698.0,821.8,621.29
2018,9,30,12,15,550.0,249.0,2.3,20.75,666.5,755.68,574.72
2018,9,30,12,30,466.0,283.0,2.4,20.7,635.0,696.52,531.93
2018,9,30,12,45,335.0,310.5,2.45,20.6,561.5,585.67,450.48
2018,9,30,13,0,204.0,338.0,2.5,20.5,488.0,484.86,374.5
2018,9,30,13,15,128.0,311.0,2.55,20.35,404.0,390.98,303.72
2018,9,30,13,30,52.0,284.0,2.6,20.2,320.0,297.17,231.33
2018,9,30,13,45,118.0,281.5,2.65,20.0,359.5,337.12,263.86
2018,9,30,14,0,184.0,279.0,2.7,19.8,399.0,362.89,284.32
2018,9,30,14,15,192.0,273.0,2.75,19.65,392.5,347.74,272.3
2018,9,30,14,30,200.0,267.0,2.8,19.5,386.0,331.16,259.0
2018,9,30,14,45,168.0,248.5,2.8,19.3,344.0,286.4,223.7
2018,9,30,15,0,136.0,230.0,2.8,19.1,302.0,245.51,191.4
2018,9,30,15,15,118.0,206.5,2.8,19.1,265.0,208.73,161.89
2018,9,30,15,30,100.0,183.0,2.8,19.1,228.0,175.68,135.41
2018,9,30,15,45,69.5,159.5,2.75,18.9,189.0,143.08,110.16
2018,9,30,16,0,39.0,136.0,2.7,18.7,150.0,114.9,88.84
2018,9,30,16,15,29.0,114.5,2.55,18.55,124.0,93.21,72.11
2018,9,30,16,30,19.0,93.0,2.4,18.4,98.0,77.82,62.71
2018,9,30,16,45,11.5,73.0,2.25,18.3,76.0,61.67,48.39
2018,9,30,17,0,4.0,53.0,2.1,18.2,54.0,45.35,33.73
2018,9,30,17,15,25.0,36.5,1.9,18.05,38.5,31.26,20.78
2018,9,30,17,30,46.0,20.0,1.7,17.9,23.0,16.43,4.47
2018,9,30,17,45,46.0,13.5,1.55,17.75,14.0,12.28,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.55,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.2,10.5,24.69,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.3,16.0,41.35,18.77
2018,10,1,6,45,17.0,24.0,1.75,16.45,25.0,31.43,20.24
2018,10,1,7,0,0.0,34.0,1.8,16.6,34.0,29.97,19.48
2018,10,1,7,15,0.0,49.5,1.8,16.85,49.5,43.93,31.53
2018,10,1,7,30,0.0,65.0,1.8,17.1,65.0,58.95,44.35
2018,10,1,7,45,0.5,83.0,1.8,17.4,83.0,76.98,59.49
2018,10,1,8,0,1.0,101.0,1.8,17.7,101.0,94.96,74.34
2018,10,1,8,15,2.5,119.5,1.8,18.0,120.5,114.29,90.09
2018,10,1,8,30,4.0,138.0,1.8,18.3,140.0,133.66,105.63
2018,10,1,8,45,8.5,159.5,1.8,18.65,164.0,158.99,125.89
2018,10,1,9,0,13.0,181.0,1.8,19.0,188.0,184.48,145.95
2018,10,1,9,15,24.5,206.5,1.8,19.25,220.5,220.99,174.83
2018,10,1,9,30,36.0,232.0,1.8,19.5,253.0,275.09,216.88
2018,10,1,9,45,33.5,239.0,1.8,19.8,259.5,278.31,218.32
2018,10,1,10,0,31.0,246.0,1.8,20.1,266.0,281.51,219.98
2018,10,1,10,15,75.5,272.5,1.8,20.3,324.5,352.98,275.73
2018,10,1,10,30,120.0,299.0,1.8,20.5,383.0,442.21,342.86
2018,10,1,10,45,102.0,305.0,1.8,20.75,377.5,409.74,316.93
2018,10,1,11,0,84.0,311.0,1.8,21.0,372.0,395.24,304.96
2018,10,1,11,15,97.5,331.5,1.9,21.1,403.5,426.85,328.65
2018,10,1,11,30,111.0,352.0,2.0,21.2,435.0,457.28,351.06
2018,10,1,11,45,90.5,347.0,2.15,21.25,415.0,427.5,328.4
2018,10,1,12,0,70.0,342.0,2.3,21.3,395.0,398.53,306.5
2018,10,1,12,15,124.0,341.5,2.4,21.25,434.5,453.09,349.02
2018,10,1,12,30,178.0,341.0,2.5,21.2,474.0,489.69,377.48
2018,10,1,12,45,277.0,319.5,2.65,21.15,523.0,547.71,422.69
2018,10,1,13,0,376.0,298.0,2.8,21.1,572.0,585.95,452.74
2018,10,1,13,15,424.5,275.5,2.75,20.95,577.0,586.59,453.59
2018,10,1,13,30,473.0,253.0,2.7,20.8,582.0,573.08,444.09
2018,10,1,13,45,449.0,244.0,2.65,20.65,546.5,521.2,404.96
2018,10,1,14,0,425.0,235.0,2.6,20.5,511.0,470.71,366.38
2018,10,1,14,15,268.5,241.5,2.45,20.35,412.5,362.71,282.75
2018,10,1,14,30,112.0,248.0,2.3,20.2,314.0,273.69,213.49
2018,10,1,14,45,105.0,234.0,2.2,20.05,292.5,246.82,192.48
2018,10,1,15,0,98.0,220.0,2.1,19.9,271.0,223.32,173.73
2018,10,1,15,15,135.0,195.0,2.1,19.9,259.0,204.13,157.02
2018,10,1,15,30,172.0,170.0,2.1,19.9,247.0,180.19,135.73
2018,10,1,15,45,203.0,153.5,1.85,19.6,234.0,155.42,113.92
2018,10,1,16,0,234.0,137.0,1.6,19.3,221.0,128.06,91.52
2018,10,1,16,15,228.5,117.0,1.45,19.15,188.5,93.45,68.89
2018,10,1,16,30,223.0,97.0,1.3,19.0,156.0,73.28,58.56
2018,10,1,16,45,191.5,78.5,1.2,18.9,121.5,60.3,47.04
2018,10,1,17,0,160.0,60.0,1.1,18.8,87.0,46.89,34.91
2018,10,1,17,15,123.5,42.0,1.05,18.65,58.5,33.39,22.36
2018,10,1,17,30,87.0,24.0,1.0,18.5,30.0,19.49,4.45
2018,10,1,17,45,65.0,15.0,0.95,18.35,17.0,13.64,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.5,9.5,1.45,17.65,10.0,29.05,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,45.17,18.54
2018,10,2,6,45,22.5,18.5,1.6,18.0,20.0,34.29,22.4
2018,10,2,7,0,0.0,24.0,1.7,18.2,24.0,21.12,11.95
2018,10,2,7,15,4.0,37.0,1.75,18.45,38.0,35.28,24.17
2018,10,2,7,30,8.0,50.0,1.8,18.7,52.0,49.83,36.67
2018,10,2,7,45,5.5,69.0,1.8,19.0,70.5,65.94,50.09
2018,10,2,8,0,3.0,88.0,1.8,19.3,89.0,82.75,63.85
2018,10,2,8,15,20.5,117.5,1.95,19.55,126.5,136.74,108.73
2018,10,2,8,30,38.0,147.0,2.1,19.8,164.0,185.02,148.05
2018,10,2,8,45,38.0,156.0,2.2,20.05,174.5,193.94,154.58
2018,10,2,9,0,38.0,165.0,2.3,20.3,185.0,202.93,161.21
2018,10,2,9,15,42.0,196.0,2.4,20.55,219.5,241.07,190.9
2018,10,2,9,30,46.0,227.0,2.5,20.8,254.0,279.1,219.98
2018,10,2,9,45,44.0,239.5,2.6,21.05,266.5,289.39,227.1
2018,10,2,10,0,42.0,252.0,2.7,21.3,279.0,299.44,234.11
2018,10,2,10,15,51.5,272.5,2.75,21.5,307.0,329.65,257.01
2018,10,2,10,30,61.0,293.0,2.8,21.7,335.0,359.46,279.31
2018,10,2,10,45,91.5,305.0,2.85,21.9,370.5,399.68,310.14
2018,10,2,11,0,122.0,317.0,2.9,22.1,406.0,456.32,352.6
2018,10,2,11,15,131.0,318.0,2.95,22.25,414.5,461.0,355.69
2018,10,2,11,30,140.0,319.0,3.0,22.4,423.0,464.87,358.45
2018,10,2,11,45,86.0,299.5,3.05,22.5,363.5,373.08,288.17
2018,10,2,12,0,32.0,280.0,3.1,22.6,304.0,300.12,231.2
2018,10,2,12,15,19.5,236.0,3.15,22.55,250.5,232.26,179.03
2018,10,2,12,30,7.0,192.0,3.2,22.5,197.0,179.22,137.58
2018,10,2,12,45,95.0,238.0,3.25,22.45,307.0,310.0,241.84
2018,10,2,13,0,183.0,284.0,3.3,22.4,417.0,415.52,323.41
2018,10,2,13,15,184.0,296.0,3.35,22.3,426.5,416.53,323.62
2018,10,2,13,30,185.0,308.0,3.4,22.2,436.0,416.29,323.28
2018,10,2,13,45,186.0,299.0,3.45,22.05,423.5,395.35,307.49
2018,10,2,14,0,187.0,290.0,3.5,21.9,411.0,373.92,291.16
2018,10,2,14,15,145.5,271.5,3.55,21.65,362.5,321.67,250.79
2018,10,2,14,30,104.0,253.0,3.6,21.4,314.0,271.51,211.86
2018,10,2,14,45,99.0,233.0,3.65,21.2,288.0,243.32,189.74
2018,10,2,15,0,94.0,213.0,3.7,21.0,262.0,215.95,167.95
2018,10,2,15,15,177.0,189.0,3.7,21.0,270.5,210.75,161.01
2018,10,2,15,30,260.0,165.0,3.7,21.0,279.0,193.67,143.04
2018,10,2,15,45,242.5,142.5,3.65,20.5,239.5,152.57,109.83
2018,10,2,16,0,225.0,120.0,3.6,20.0,200.0,114.21,80.62
2018,10,2,16,15,112.5,91.0,3.45,19.8,131.0,75.56,56.04
2018,10,2,16,30,0.0,62.0,3.3,19.6,62.0,54.17,41.84
2018,10,2,16,45,76.5,48.5,3.2,19.35,61.0,40.73,29.93
2018,10,2,17,0,153.0,35.0,3.1,19.1,60.0,26.37,17.13
2018,10,2,17,15,76.5,22.5,2.85,18.9,35.0,18.56,9.79
2018,10,2,17,30,0.0,10.0,2.6,18.7,10.0,8.78,0.0
2018,10,2,17,45,0.0,5.0,2.4,18.5,5.0,4.55,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,1.0,18.4,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,1.1,18.5,7.0,6.14,0.0
2018,10,3,7,15,0.0,13.5,1.2,18.6,13.5,11.86,4.35
2018,10,3,7,30,0.0,20.0,1.3,18.7,20.0,17.59,9.26
2018,10,3,7,45,0.0,27.5,1.4,18.8,27.5,24.21,14.87
2018,10,3,8,0,0.0,35.0,1.5,18.9,35.0,30.84,20.44
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,33.5,22.61
2018,10,3,8,30,0.0,41.0,1.7,19.1,41.0,36.17,24.76
2018,10,3,8,45,0.0,58.0,1.8,19.2,58.0,51.25,37.22
2018,10,3,9,0,0.0,75.0,1.9,19.3,75.0,66.37,49.58
2018,10,3,9,15,4.5,112.5,1.9,19.35,115.0,105.55,81.7
2018,10,3,9,30,9.0,150.0,1.9,19.4,155.0,146.46,114.69
2018,10,3,9,45,6.0,158.0,1.9,19.5,161.5,150.98,117.77
2018,10,3,10,0,3.0,166.0,1.9,19.6,168.0,155.42,120.87
2018,10,3,10,15,55.0,204.0,1.85,19.7,242.0,256.95,202.83
2018,10,3,10,30,107.0,242.0,1.8,19.8,316.0,364.96,286.65
2018,10,3,10,45,166.5,287.0,1.8,19.9,405.5,470.61,366.15
2018,10,3,11,0,226.0,332.0,1.8,20.0,495.0,574.06,441.4
2018,10,3,11,15,176.0,334.5,1.8,20.0,462.5,522.36,401.33
2018,10,3,11,30,126.0,337.0,1.8,20.0,430.0,471.35,362.53
2018,10,3,11,45,74.5,277.0,1.85,20.05,332.0,339.02,263.07
2018,10,3,12,0,23.0,217.0,1.9,20.1,234.0,228.17,176.96
2018,10,3,12,15,44.5,239.5,2.0,20.05,272.5,267.26,208.43
2018,10,3,12,30,66.0,262.0,2.1,20.0,311.0,304.52,237.68
2018,10,3,12,45,139.5,297.5,2.2,19.95,398.5,404.68,315.54
2018,10,3,13,0,213.0,333.0,2.3,19.9,486.0,486.14,377.31
2018,10,3,13,15,175.0,320.5,2.3,19.9,444.0,433.49,336.83
2018,10,3,13,30,137.0,308.0,2.3,19.9,402.0,383.98,299.06
2018,10,3,13,45,249.0,260.5,2.35,19.85,423.0,404.28,316.63
2018,10,3,14,0,361.0,213.0,2.4,19.8,444.0,412.56,323.58
2018,10,3,14,15,591.5,146.0,2.35,19.75,500.5,448.66,350.32
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,456.4,352.04
2018,10,3,14,45,808.5,75.5,2.3,19.7,518.5,398.22,302.31
2018,10,3,15,0,795.0,72.0,2.3,19.7,480.0,337.93,249.86
2018,10,3,15,15,772.5,70.0,2.3,19.7,437.0,278.57,197.33
2018,10,3,15,30,750.0,68.0,2.3,19.7,394.0,221.02,146.39
2018,10,3,15,45,664.5,68.0,2.25,19.65,332.0,157.79,95.84
2018,10,3,16,0,579.0,68.0,2.2,19.6,270.0,101.27,56.34
2018,10,3,16,15,400.0,70.0,2.2,19.5,199.0,58.08,38.09
2018,10,3,16,30,221.0,72.0,2.2,19.4,128.0,55.94,43.41
2018,10,3,16,45,215.5,53.0,2.2,19.3,97.5,39.43,28.78
2018,10,3,17,0,210.0,34.0,2.2,19.2,67.0,25.84,16.63
2018,10,3,17,15,211.5,28.0,2.1,18.95,50.5,21.73,12.25
2018,10,3,17,30,213.0,22.0,2.0,18.7,34.0,18.4,0.0
2018,10,3,17,45,106.5,11.0,1.9,18.5,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.9,1.5,1.36,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.0,3.0,2.63,0.0
2018,10,4,6,45,0.0,6.0,2.05,17.15,6.0,5.26,0.0
2018,10,4,7,0,0.0,9.0,2.2,17.3,9.0,7.9,0.94
2018,10,4,7,15,0.0,15.5,2.2,17.4,15.5,13.62,5.87
2018,10,4,7,30,0.0,22.0,2.2,17.5,22.0,19.35,10.8
2018,10,4,7,45,0.0,39.0,2.25,17.6,39.0,34.37,23.57
2018,10,4,8,0,0.0,56.0,2.3,17.7,56.0,49.45,36.25
2018,10,4,8,15,0.0,63.0,2.4,17.8,63.0,55.66,41.37
2018,10,4,8,30,0.0,70.0,2.5,17.9,70.0,61.89,46.44
2018,10,4,8,45,0.5,79.0,2.55,18.0,79.5,70.35,53.34
2018,10,4,9,0,1.0,88.0,2.6,18.1,89.0,78.92,60.27
2018,10,4,9,15,7.5,144.5,2.75,18.15,149.0,140.26,110.64
2018,10,4,9,30,14.0,201.0,2.9,18.2,209.0,204.08,161.93
2018,10,4,9,45,13.5,206.5,3.0,18.25,214.5,207.93,164.48
2018,10,4,10,0,13.0,212.0,3.1,18.3,220.0,211.87,167.26
2018,10,4,10,15,18.5,227.5,3.25,18.3,239.5,232.02,183.22
2018,10,4,10,30,24.0,243.0,3.4,18.3,259.0,252.06,198.99
2018,10,4,10,45,60.0,283.0,3.55,18.3,325.5,344.75,272.47
2018,10,4,11,0,96.0,323.0,3.7,18.3,392.0,420.93,331.63
2018,10,4,11,15,92.5,331.5,3.85,18.3,399.0,422.73,332.38
2018,10,4,11,30,89.0,340.0,4.0,18.3,406.0,424.13,333.17
2018,10,4,11,45,82.5,338.0,4.1,18.3,399.5,411.09,322.93
2018,10,4,12,0,76.0,336.0,4.2,18.3,393.0,398.16,312.85
2018,10,4,12,15,98.5,339.5,4.35,18.25,412.5,416.12,327.61
2018,10,4,12,30,121.0,343.0,4.5,18.2,432.0,444.14,349.8
2018,10,4,12,45,107.5,334.5,4.6,18.15,412.5,405.51,320.02
2018,10,4,13,0,94.0,326.0,4.7,18.1,393.0,379.66,300.05
2018,10,4,13,15,113.5,320.0,4.7,18.05,399.0,389.07,307.93
2018,10,4,13,30,133.0,314.0,4.7,18.0,405.0,386.88,306.66
2018,10,4,13,45,253.5,268.0,4.7,17.9,432.0,413.65,329.52
2018,10,4,14,0,374.0,222.0,4.7,17.8,459.0,427.36,340.84
2018,10,4,14,15,596.5,153.0,4.65,17.75,507.5,456.32,362.63
2018,10,4,14,30,819.0,84.0,4.6,17.7,556.0,456.96,359.04
2018,10,4,14,45,806.5,80.5,4.55,17.65,518.0,398.53,307.8
2018,10,4,15,0,794.0,77.0,4.5,17.6,480.0,340.22,255.54
2018,10,4,15,15,770.0,74.5,4.5,17.6,436.0,280.02,201.25
2018,10,4,15,30,746.0,72.0,4.5,17.6,392.0,221.84,148.97
2018,10,4,15,45,720.0,67.5,4.35,17.4,346.5,163.91,99.61
2018,10,4,16,0,694.0,63.0,4.2,17.2,301.0,108.85,59.2
2018,10,4,16,15,652.5,58.0,4.25,17.05,253.5,56.18,34.91
2018,10,4,16,30,611.0,53.0,4.3,16.9,206.0,39.75,29.57
2018,10,4,16,45,540.0,47.0,4.3,16.75,159.5,36.14,26.17
2018,10,4,17,0,469.0,41.0,4.3,16.6,113.0,32.54,22.57
2018,10,4,17,15,324.5,31.0,4.3,16.4,72.0,25.16,14.98
2018,10,4,17,30,180.0,21.0,4.3,16.2,31.0,17.61,0.0
2018,10,4,17,45,90.0,10.5,4.3,16.0,15.5,9.55,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,66.67,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,174.58,44.42
2018,10,5,6,45,383.5,32.0,3.0,15.45,81.5,288.67,225.28
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,404.05,328.91
2018,10,5,7,15,594.5,45.0,2.8,15.95,172.5,476.83,392.57
2018,10,5,7,30,665.0,50.0,2.6,16.1,221.0,560.34,459.96
2018,10,5,7,45,708.0,53.5,2.4,16.25,270.5,625.11,508.99
2018,10,5,8,0,751.0,57.0,2.2,16.4,320.0,690.89,556.34
2018,10,5,8,15,780.5,59.5,2.2,16.6,367.5,744.67,593.96
2018,10,5,8,30,810.0,62.0,2.2,16.8,415.0,789.18,623.83
2018,10,5,8,45,830.0,64.5,2.25,17.0,458.5,832.06,652.31
2018,10,5,9,0,850.0,67.0,2.3,17.2,502.0,872.81,678.83
2018,10,5,9,15,797.5,89.0,2.3,17.35,522.5,877.72,679.75
2018,10,5,9,30,745.0,111.0,2.3,17.5,543.0,866.43,669.86
2018,10,5,9,45,770.5,110.5,2.3,17.7,580.0,898.52,690.31
2018,10,5,10,0,796.0,110.0,2.3,17.9,617.0,927.68,708.17
2018,10,5,10,15,851.5,94.0,2.2,18.1,656.5,954.14,723.1
2018,10,5,10,30,907.0,78.0,2.1,18.3,696.0,987.57,742.52
2018,10,5,10,45,911.0,79.0,2.05,18.45,714.5,987.38,740.13
2018,10,5,11,0,915.0,80.0,2.0,18.6,733.0,983.26,735.68
2018,10,5,11,15,916.0,80.5,1.95,18.85,743.5,971.76,726.28
2018,10,5,11,30,917.0,81.0,1.9,19.1,754.0,956.44,714.59
2018,10,5,11,45,874.5,102.0,1.85,19.3,746.0,920.43,689.46
2018,10,5,12,0,832.0,123.0,1.8,19.5,738.0,890.01,668.34
2018,10,5,12,15,716.5,172.5,2.0,19.55,700.0,820.55,623.37
2018,10,5,12,30,601.0,222.0,2.2,19.6,662.0,747.06,572.06
2018,10,5,12,45,542.5,233.5,2.35,19.65,625.5,681.54,525.68
2018,10,5,13,0,484.0,245.0,2.5,19.7,589.0,622.47,482.68
2018,10,5,13,15,671.5,169.0,2.75,19.7,631.5,660.09,514.5
2018,10,5,13,30,859.0,93.0,3.0,19.7,674.0,670.01,524.49
2018,10,5,13,45,867.0,85.0,3.3,19.75,651.0,623.42,489.27
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,573.82,450.65
2018,10,5,14,15,862.5,75.5,3.75,19.7,594.0,517.28,404.98
2018,10,5,14,30,850.0,74.0,3.9,19.6,560.0,460.17,357.27
2018,10,5,14,45,834.0,72.0,4.05,19.45,520.5,400.89,306.35
2018,10,5,15,0,818.0,70.0,4.2,19.3,481.0,341.98,254.24
2018,10,5,15,15,769.0,73.5,4.2,19.3,432.0,276.9,197.06
2018,10,5,15,30,720.0,77.0,4.2,19.3,383.0,218.99,146.44
2018,10,5,15,45,686.0,72.0,4.5,18.95,335.0,161.12,98.25
2018,10,5,16,0,652.0,67.0,4.8,18.6,287.0,103.49,56.42
2018,10,5,16,15,561.5,63.5,4.95,18.3,231.0,53.57,34.53
2018,10,5,16,30,471.0,60.0,5.1,18.0,175.0,45.01,34.03
2018,10,5,16,45,376.0,46.5,5.25,17.7,124.5,35.32,25.29
2018,10,5,17,0,281.0,33.0,5.4,17.4,74.0,25.28,16.15
2018,10,5,17,15,235.0,27.0,5.45,17.1,52.0,21.53,11.66
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.86,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,9.55,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.0,11.0,4.0,15.85,18.0,63.7,0.0
2018,10,6,6,30,234.0,22.0,4.2,16.1,36.0,167.27,20.44
2018,10,6,6,45,376.0,30.5,4.35,16.4,78.0,282.76,219.18
2018,10,6,7,0,518.0,39.0,4.5,16.7,120.0,399.01,325.19
2018,10,6,7,15,360.0,41.0,4.55,16.9,107.0,320.06,265.99
2018,10,6,7,30,202.0,43.0,4.6,17.1,94.0,215.54,180.25
2018,10,6,7,45,101.0,60.5,4.6,17.3,86.0,155.64,128.63
2018,10,6,8,0,0.0,78.0,4.6,17.5,78.0,70.32,53.79
2018,10,6,8,15,3.0,96.5,4.65,17.7,98.0,90.86,71.0
2018,10,6,8,30,6.0,115.0,4.7,17.9,118.0,111.6,88.11
2018,10,6,8,45,45.0,153.5,4.75,18.1,176.5,198.25,160.54
2018,10,6,9,0,84.0,192.0,4.8,18.3,235.0,278.26,225.91
2018,10,6,9,15,177.0,211.0,4.8,18.5,310.5,403.71,327.58
2018,10,6,9,30,270.0,230.0,4.8,18.7,386.0,533.44,429.08
2018,10,6,9,45,341.5,232.0,4.8,18.95,440.5,604.98,483.62
2018,10,6,10,0,413.0,234.0,4.8,19.2,495.0,695.64,551.03
2018,10,6,10,15,606.5,180.0,4.85,19.35,581.5,830.01,652.45
2018,10,6,10,30,800.0,126.0,4.9,19.5,668.0,948.51,735.51
2018,10,6,10,45,871.5,102.0,4.95,19.7,707.5,974.48,751.93
2018,10,6,11,0,943.0,78.0,5.0,19.9,747.0,1006.15,772.97
2018,10,6,11,15,946.0,78.5,5.0,20.0,759.0,996.16,764.94
2018,10,6,11,30,949.0,79.0,5.0,20.1,771.0,982.15,754.55
2018,10,6,11,45,950.0,79.0,5.05,20.2,774.5,961.78,740.25
2018,10,6,12,0,951.0,79.0,5.1,20.3,778.0,937.6,723.37
2018,10,6,12,15,948.5,79.0,5.15,20.35,772.5,906.69,701.92
2018,10,6,12,30,946.0,79.0,5.2,20.4,767.0,872.4,678.03
2018,10,6,12,45,942.0,78.5,5.25,20.45,753.5,833.15,650.47
2018,10,6,13,0,938.0,78.0,5.3,20.5,740.0,790.98,620.62
2018,10,6,13,15,931.5,78.0,5.35,20.6,719.5,744.82,587.49
2018,10,6,13,30,925.0,78.0,5.4,20.7,699.0,696.35,550.97
2018,10,6,13,45,915.0,77.0,5.45,20.75,670.0,642.63,508.65
2018,10,6,14,0,905.0,76.0,5.5,20.8,641.0,587.46,464.09
2018,10,6,14,15,893.0,74.5,5.6,20.75,606.5,529.58,416.42
2018,10,6,14,30,881.0,73.0,5.7,20.7,572.0,471.0,366.68
2018,10,6,14,45,864.5,71.0,5.8,20.7,531.5,409.76,313.31
2018,10,6,15,0,848.0,69.0,5.9,20.7,491.0,348.91,258.89
2018,10,6,15,15,825.0,67.0,5.9,20.7,446.0,286.95,202.96
2018,10,6,15,30,802.0,65.0,5.9,20.7,401.0,223.44,146.35
2018,10,6,15,45,768.5,61.5,6.05,20.45,352.0,162.0,95.0
2018,10,6,16,0,735.0,58.0,6.2,20.2,303.0,104.32,54.11
2018,10,6,16,15,685.5,54.0,6.2,19.85,253.0,50.01,38.21
2018,10,6,16,30,636.0,50.0,6.2,19.5,203.0,41.24,30.48
2018,10,6,16,45,557.0,44.5,6.25,19.15,155.0,34.45,24.33
2018,10,6,17,0,478.0,39.0,6.3,18.8,107.0,31.18,21.01
2018,10,6,17,15,336.5,30.0,6.3,18.45,68.0,24.68,13.63
2018,10,6,17,30,195.0,21.0,6.3,18.1,29.0,19.1,0.0
2018,10,6,17,45,97.5,10.5,6.3,17.75,14.5,9.55,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.35,17.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,132.0,11.0,4.85,17.3,18.5,70.57,0.0
2018,10,7,6,30,264.0,22.0,5.0,17.6,37.0,181.09,0.0
2018,10,7,6,45,411.5,29.5,5.2,17.9,80.0,301.66,231.25
2018,10,7,7,0,559.0,37.0,5.4,18.2,123.0,415.47,337.32
2018,10,7,7,15,630.0,41.5,5.55,18.4,172.5,495.62,408.61
2018,10,7,7,30,701.0,46.0,5.7,18.6,222.0,580.01,478.79
2018,10,7,7,45,744.5,49.5,5.85,18.8,272.5,646.3,531.78
2018,10,7,8,0,788.0,53.0,6.0,19.0,323.0,713.61,583.69
2018,10,7,8,15,816.5,55.5,5.95,19.25,371.5,759.61,616.94
2018,10,7,8,30,845.0,58.0,5.9,19.5,420.0,812.26,654.28
2018,10,7,8,45,864.5,61.0,5.85,19.7,465.0,856.23,684.37
2018,10,7,9,0,884.0,64.0,5.8,19.9,510.0,897.89,712.24
2018,10,7,9,15,898.0,65.5,5.75,20.2,549.5,929.8,732.32
2018,10,7,9,30,912.0,67.0,5.7,20.5,589.0,958.58,749.99
2018,10,7,9,45,921.5,69.0,5.65,20.75,622.5,980.31,762.69
2018,10,7,10,0,931.0,71.0,5.6,21.0,656.0,998.34,772.8
2018,10,7,10,15,938.5,72.0,5.5,21.2,683.0,1009.32,777.82
2018,10,7,10,30,946.0,73.0,5.4,21.4,710.0,1016.33,780.21
2018,10,7,10,45,950.0,74.0,5.35,21.65,729.0,1015.89,777.79
2018,10,7,11,0,954.0,75.0,5.3,21.9,748.0,1011.36,772.77
2018,10,7,11,15,955.0,75.5,5.2,22.05,758.5,999.3,762.66
2018,10,7,11,30,956.0,76.0,5.1,22.2,769.0,983.26,750.02
2018,10,7,11,45,955.5,77.0,5.05,22.4,772.0,962.5,734.54
2018,10,7,12,0,955.0,78.0,5.0,22.6,775.0,937.95,716.58
2018,10,7,12,15,950.5,79.0,4.95,22.7,769.0,906.3,694.05
2018,10,7,12,30,946.0,80.0,4.9,22.8,763.0,871.34,669.28
2018,10,7,12,45,938.0,81.5,4.85,22.9,749.0,831.04,640.71
2018,10,7,13,0,930.0,83.0,4.8,23.0,735.0,788.07,610.16
2018,10,7,13,15,924.0,82.5,4.8,23.05,714.5,741.99,577.57
2018,10,7,13,30,918.0,82.0,4.8,23.1,694.0,693.59,541.38
2018,10,7,13,45,908.5,80.5,4.85,23.15,665.0,639.96,499.88
2018,10,7,14,0,899.0,79.0,4.9,23.2,636.0,584.84,456.11
2018,10,7,14,15,888.0,77.0,4.95,23.2,601.5,527.27,409.24
2018,10,7,14,30,877.0,75.0,5.0,23.2,567.0,468.91,360.29
2018,10,7,14,45,863.5,71.5,5.05,23.2,527.0,407.66,307.61
2018,10,7,15,0,850.0,68.0,5.1,23.2,487.0,346.5,253.62
2018,10,7,15,15,827.0,66.0,5.1,23.2,442.0,284.5,198.38
2018,10,7,15,30,804.0,64.0,5.1,23.2,397.0,220.96,142.5
2018,10,7,15,45,775.0,60.0,4.95,23.0,348.5,159.7,91.81
2018,10,7,16,0,746.0,56.0,4.8,22.8,300.0,101.64,51.34
2018,10,7,16,15,699.0,51.5,4.55,22.45,250.0,46.38,34.64
2018,10,7,16,30,652.0,47.0,4.3,22.1,200.0,38.81,28.03
2018,10,7,16,45,575.0,41.5,4.1,21.7,152.0,35.07,24.56
2018,10,7,17,0,498.0,36.0,3.9,21.3,104.0,28.75,18.65
2018,10,7,17,15,354.0,28.0,3.8,20.9,66.0,23.04,11.64
2018,10,7,17,30,210.0,20.0,3.7,20.5,28.0,18.19,0.0
2018,10,7,17,45,105.0,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.85,17.5,67.81,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.2,35.0,173.32,0.0
2018,10,8,6,45,398.0,29.0,3.6,18.55,76.5,293.51,221.47
2018,10,8,7,0,544.0,36.0,3.7,18.9,118.0,404.89,325.44
2018,10,8,7,15,615.0,40.5,3.85,19.15,166.5,484.11,394.88
2018,10,8,7,30,686.0,45.0,4.0,19.4,215.0,567.65,463.15
2018,10,8,7,45,729.5,48.5,4.15,19.65,264.5,633.16,514.39
2018,10,8,8,0,773.0,52.0,4.3,19.9,314.0,699.75,564.46
2018,10,8,8,15,802.0,54.0,4.4,20.2,361.5,744.81,596.75
2018,10,8,8,30,831.0,56.0,4.5,20.5,409.0,796.63,633.28
2018,10,8,8,45,850.5,58.0,4.55,20.8,452.5,838.77,661.62
2018,10,8,9,0,870.0,60.0,4.6,21.1,496.0,878.7,687.95
2018,10,8,9,15,884.5,61.5,4.55,21.35,535.0,910.74,707.74
2018,10,8,9,30,899.0,63.0,4.5,21.6,574.0,939.74,725.2
2018,10,8,9,45,908.5,64.5,4.45,21.85,606.5,960.64,736.9
2018,10,8,10,0,918.0,66.0,4.4,22.1,639.0,977.91,746.34
2018,10,8,10,15,925.5,67.0,4.35,22.3,665.5,988.83,751.65
2018,10,8,10,30,933.0,68.0,4.3,22.5,692.0,995.84,754.44
2018,10,8,10,45,938.0,68.5,4.2,22.7,711.0,995.82,752.31
2018,10,8,11,0,943.0,69.0,4.1,22.9,730.0,991.77,747.66
2018,10,8,11,15,945.5,69.0,4.0,23.05,741.0,980.7,738.6
2018,10,8,11,30,948.0,69.0,3.9,23.2,752.0,965.67,727.06
2018,10,8,11,45,949.0,69.5,3.8,23.35,755.5,945.93,712.51
2018,10,8,12,0,950.0,70.0,3.7,23.5,759.0,922.37,695.52
2018,10,8,12,15,948.0,70.5,3.65,23.55,754.5,892.54,674.91
2018,10,8,12,30,946.0,71.0,3.6,23.6,750.0,859.28,652.0
2018,10,8,12,45,942.0,71.0,3.55,23.65,737.0,820.63,625.32
2018,10,8,13,0,938.0,71.0,3.5,23.7,724.0,779.06,596.5
2018,10,8,13,15,931.0,71.0,3.55,23.65,703.0,732.64,564.7
2018,10,8,13,30,924.0,71.0,3.6,23.6,682.0,683.96,529.52
2018,10,8,13,45,914.5,69.5,3.6,23.55,653.5,630.19,488.48
2018,10,8,14,0,905.0,68.0,3.6,23.5,625.0,574.95,445.16
2018,10,8,14,15,892.0,67.5,3.65,23.4,590.5,517.73,399.17
2018,10,8,14,30,879.0,67.0,3.7,23.3,556.0,459.91,351.17
2018,10,8,14,45,860.5,65.5,3.75,23.15,515.5,398.67,299.12
2018,10,8,15,0,842.0,64.0,3.8,23.0,475.0,338.07,246.15
2018,10,8,15,15,819.0,62.0,3.8,23.0,430.5,276.71,191.75
2018,10,8,15,30,796.0,60.0,3.8,23.0,386.0,213.8,136.68
2018,10,8,15,45,761.0,57.5,3.85,22.55,337.5,153.7,87.62
2018,10,8,16,0,726.0,55.0,3.9,22.1,289.0,97.51,49.25
2018,10,8,16,15,674.5,51.5,3.9,21.55,240.0,44.5,33.14
2018,10,8,16,30,623.0,48.0,3.9,21.0,191.0,39.73,28.95
2018,10,8,16,45,540.5,42.0,3.9,20.5,144.0,32.62,22.54
2018,10,8,17,0,458.0,36.0,3.9,20.0,97.0,28.83,18.75
2018,10,8,17,15,318.5,27.0,3.9,19.45,60.5,22.25,10.39
2018,10,8,17,30,179.0,18.0,3.9,18.9,24.0,16.37,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.35,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.3,15.45,16.0,57.26,0.0
2018,10,9,6,30,206.0,22.0,0.4,15.6,32.0,148.14,0.0
