Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.0,11.0,3.75,13.5,15.5,61.08,0.0
2018,11,8,7,0,194.0,22.0,3.8,13.6,31.0,155.47,0.0
2018,11,8,7,15,328.0,33.0,4.0,13.95,69.5,279.6,208.1
2018,11,8,7,30,462.0,44.0,4.2,14.3,108.0,395.08,322.14
2018,11,8,7,45,537.5,52.0,4.4,14.65,153.0,476.5,394.89
2018,11,8,8,0,613.0,60.0,4.6,15.0,198.0,561.56,466.49
2018,11,8,8,15,662.5,65.5,4.7,15.25,243.5,626.55,519.32
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,692.1,570.68
2018,11,8,8,45,746.5,74.5,4.9,15.7,331.5,742.67,609.07
2018,11,8,9,0,781.0,78.0,5.0,15.9,374.0,786.3,641.26
2018,11,8,9,15,810.5,79.5,4.9,16.2,413.0,827.58,669.69
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,866.39,695.61
2018,11,8,9,45,872.0,80.0,4.75,16.8,489.0,901.48,718.66
2018,11,8,10,0,904.0,79.0,4.7,17.1,526.0,933.43,739.12
2018,11,8,10,15,915.0,80.0,4.55,17.4,552.0,936.57,737.94
2018,11,8,10,30,926.0,81.0,4.4,17.7,578.0,944.95,740.76
2018,11,8,10,45,930.0,83.5,4.3,17.95,596.0,945.08,738.51
2018,11,8,11,0,934.0,86.0,4.2,18.2,614.0,941.32,733.91
2018,11,8,11,15,936.0,87.0,4.15,18.4,624.0,930.13,724.66
2018,11,8,11,30,938.0,88.0,4.1,18.6,634.0,915.15,712.97
2018,11,8,11,45,936.0,89.0,4.05,18.8,635.5,893.09,696.43
2018,11,8,12,0,934.0,90.0,4.0,19.0,637.0,867.56,677.59
2018,11,8,12,15,943.0,87.5,4.0,19.15,635.5,843.29,660.14
2018,11,8,12,30,952.0,85.0,4.0,19.3,634.0,815.18,639.97
2018,11,8,12,45,963.0,80.5,3.95,19.45,625.0,782.46,616.27
2018,11,8,13,0,974.0,76.0,3.9,19.6,616.0,745.87,589.43
2018,11,8,13,15,842.5,102.0,3.85,19.7,557.0,651.72,516.41
2018,11,8,13,30,711.0,128.0,3.8,19.8,498.0,561.86,445.85
2018,11,8,13,45,618.0,137.0,3.75,19.9,446.5,482.98,383.17
2018,11,8,14,0,525.0,146.0,3.7,20.0,395.0,407.41,322.27
2018,11,8,14,15,706.0,108.0,3.65,20.05,417.0,422.02,329.71
2018,11,8,14,30,887.0,70.0,3.6,20.1,439.0,412.54,314.86
2018,11,8,14,45,855.5,68.5,3.5,20.15,396.5,348.39,258.14
2018,11,8,15,0,824.0,67.0,3.4,20.2,354.0,286.43,202.77
2018,11,8,15,15,786.0,63.5,3.4,20.2,309.0,223.79,147.71
2018,11,8,15,30,748.0,60.0,3.4,20.2,264.0,164.91,98.31
2018,11,8,15,45,678.0,56.0,2.9,19.75,215.0,104.16,54.9
2018,11,8,16,0,608.0,52.0,2.4,19.3,166.0,54.03,30.78
2018,11,8,16,15,494.0,44.5,2.3,18.85,120.5,36.14,25.3
2018,11,8,16,30,380.0,37.0,2.2,18.4,75.0,31.19,19.44
2018,11,8,16,45,225.5,23.5,2.15,17.95,43.0,20.14,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,9.1,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,93.0,11.0,3.0,12.4,15.0,58.84,0.0
2018,11,9,7,0,186.0,22.0,2.9,12.5,30.0,153.87,0.0
2018,11,9,7,15,323.5,32.5,2.95,12.95,67.5,275.45,200.79
2018,11,9,7,30,461.0,43.0,3.0,13.4,105.0,392.35,318.85
2018,11,9,7,45,543.5,50.0,3.05,13.85,150.5,477.24,393.84
2018,11,9,8,0,626.0,57.0,3.1,14.3,196.0,566.12,467.14
2018,11,9,8,15,677.0,62.0,3.05,14.6,241.5,631.75,519.07
2018,11,9,8,30,728.0,67.0,3.0,14.9,287.0,691.61,564.4
2018,11,9,8,45,762.5,70.0,2.95,15.25,329.5,742.61,601.19
2018,11,9,9,0,797.0,73.0,2.9,15.6,372.0,792.05,635.61
2018,11,9,9,15,804.5,79.5,2.8,15.95,407.0,820.57,653.49
2018,11,9,9,30,812.0,86.0,2.7,16.3,442.0,845.98,668.81
2018,11,9,9,45,800.0,97.5,2.65,16.7,469.0,856.54,673.52
2018,11,9,10,0,788.0,109.0,2.6,17.1,496.0,870.02,680.42
2018,11,9,10,15,803.5,111.5,2.45,17.6,523.0,887.28,688.83
2018,11,9,10,30,819.0,114.0,2.3,18.1,550.0,901.11,694.68
2018,11,9,10,45,825.0,116.0,2.15,18.6,567.5,896.32,687.66
2018,11,9,11,0,831.0,118.0,2.0,19.1,585.0,894.13,682.75
2018,11,9,11,15,834.0,119.5,1.85,19.35,595.0,885.13,673.89
2018,11,9,11,30,837.0,121.0,1.7,19.6,605.0,872.57,662.79
2018,11,9,11,45,835.0,122.5,1.6,19.9,607.0,852.33,647.09
2018,11,9,12,0,833.0,124.0,1.5,20.2,609.0,828.87,629.42
2018,11,9,12,15,832.0,123.0,1.45,20.35,603.5,800.48,609.44
2018,11,9,12,30,831.0,122.0,1.4,20.5,598.0,769.11,587.49
2018,11,9,12,45,828.0,120.0,1.3,20.65,585.0,732.47,560.65
2018,11,9,13,0,825.0,118.0,1.2,20.8,572.0,695.74,532.79
2018,11,9,13,15,812.5,116.5,1.2,20.85,550.0,648.31,498.03
2018,11,9,13,30,800.0,115.0,1.2,20.9,528.0,599.59,461.54
2018,11,9,13,45,779.5,114.0,1.2,20.95,499.0,546.04,420.52
2018,11,9,14,0,759.0,113.0,1.2,21.0,470.0,492.48,378.33
2018,11,9,14,15,734.0,110.0,1.25,20.9,434.5,435.34,332.68
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,379.38,286.49
2018,11,9,14,45,671.0,103.5,1.35,20.65,358.5,320.25,236.95
2018,11,9,15,0,633.0,100.0,1.4,20.5,318.0,264.46,189.34
2018,11,9,15,15,589.5,92.5,1.4,20.5,275.0,207.62,141.24
2018,11,9,15,30,546.0,85.0,1.4,20.5,232.0,155.55,98.88
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.5,102.05,60.89
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,59.34,38.17
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,40.19,28.78
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,29.76,18.09
2018,11,9,16,45,125.0,23.0,1.8,17.05,33.5,18.24,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.5,8.0,7.28,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,11.1,9.5,7.28,0.0
2018,11,10,7,0,71.0,16.0,1.6,11.0,19.0,54.8,0.0
2018,11,10,7,15,149.0,32.5,1.7,11.15,49.0,170.62,120.02
2018,11,10,7,30,227.0,49.0,1.8,11.3,79.0,247.05,200.97
2018,11,10,7,45,294.5,64.5,1.9,11.5,119.0,320.37,266.46
2018,11,10,8,0,362.0,80.0,2.0,11.7,159.0,398.24,333.29
2018,11,10,8,15,412.5,92.0,2.1,11.9,200.5,462.06,386.7
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,527.73,439.89
2018,11,10,8,45,501.0,113.5,2.25,12.35,282.5,581.06,481.49
2018,11,10,9,0,539.0,123.0,2.3,12.6,323.0,634.33,521.68
2018,11,10,9,15,567.0,129.5,2.25,13.0,358.5,674.61,549.98
2018,11,10,9,30,595.0,136.0,2.2,13.4,394.0,713.53,576.67
2018,11,10,9,45,613.5,141.5,2.15,13.75,424.5,746.64,598.63
2018,11,10,10,0,632.0,147.0,2.1,14.1,455.0,772.36,614.91
2018,11,10,10,15,646.0,151.0,1.95,14.55,479.5,789.64,623.89
2018,11,10,10,30,660.0,155.0,1.8,15.0,504.0,803.92,630.63
2018,11,10,10,45,668.0,157.5,1.65,15.4,520.5,808.1,630.26
2018,11,10,11,0,676.0,160.0,1.5,15.8,537.0,809.12,627.77
2018,11,10,11,15,678.0,161.5,1.4,16.1,545.5,800.68,619.57
2018,11,10,11,30,680.0,163.0,1.3,16.4,554.0,789.22,609.51
2018,11,10,11,45,678.5,164.5,1.25,16.7,555.5,771.88,596.12
2018,11,10,12,0,677.0,166.0,1.2,17.0,557.0,751.81,580.47
2018,11,10,12,15,661.5,169.5,1.3,17.2,548.5,720.26,558.32
2018,11,10,12,30,646.0,173.0,1.4,17.4,540.0,686.99,534.65
2018,11,10,12,45,614.0,178.5,1.55,17.55,521.0,638.43,499.82
2018,11,10,13,0,582.0,184.0,1.7,17.7,502.0,594.91,467.81
2018,11,10,13,15,566.0,181.0,1.7,17.75,481.0,553.33,436.13
2018,11,10,13,30,550.0,178.0,1.7,17.8,460.0,511.47,403.62
2018,11,10,13,45,525.0,174.5,1.75,17.85,432.0,464.28,366.56
2018,11,10,14,0,500.0,171.0,1.8,17.9,404.0,418.21,329.56
2018,11,10,14,15,475.5,163.0,1.75,17.85,371.5,369.56,289.69
2018,11,10,14,30,451.0,155.0,1.7,17.8,339.0,322.67,250.46
2018,11,10,14,45,417.0,144.0,1.7,17.8,301.5,272.05,207.93
2018,11,10,15,0,383.0,133.0,1.7,17.8,264.0,224.85,167.89
2018,11,10,15,15,345.5,118.5,1.7,17.8,225.0,176.06,127.0
2018,11,10,15,30,308.0,104.0,1.7,17.8,186.0,133.99,92.78
2018,11,10,15,45,258.5,86.5,1.55,17.2,146.5,93.08,62.46
2018,11,10,16,0,209.0,69.0,1.4,16.6,107.0,58.5,40.53
2018,11,10,16,15,153.5,49.5,1.5,16.3,73.0,39.09,28.01
2018,11,10,16,30,98.0,30.0,1.6,16.0,39.0,24.25,13.57
2018,11,10,16,45,56.0,17.0,1.65,15.7,21.5,13.96,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,3.64,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,11,6,45,56.0,9.5,2.95,11.5,11.5,0.0,0.0
2018,11,11,7,0,112.0,19.0,3.0,11.5,23.0,80.55,0.0
2018,11,11,7,15,220.5,33.0,3.2,11.9,56.0,213.6,145.91
2018,11,11,7,30,329.0,47.0,3.4,12.3,89.0,310.63,252.61
2018,11,11,7,45,415.0,58.0,3.55,12.7,132.5,393.44,327.27
2018,11,11,8,0,501.0,69.0,3.7,13.1,176.0,485.22,405.81
2018,11,11,8,15,559.0,75.5,3.85,13.5,220.0,554.98,463.44
2018,11,11,8,30,617.0,82.0,4.0,13.9,264.0,625.66,519.41
2018,11,11,8,45,664.5,85.5,4.15,14.25,307.0,684.75,564.7
2018,11,11,9,0,712.0,89.0,4.3,14.6,350.0,743.2,608.51
2018,11,11,9,15,736.0,93.0,4.25,15.1,387.0,781.01,634.29
2018,11,11,9,30,760.0,97.0,4.2,15.6,424.0,816.55,657.99
2018,11,11,9,45,775.0,101.0,4.2,16.05,455.5,841.52,673.88
2018,11,11,10,0,790.0,105.0,4.2,16.5,487.0,863.46,687.47
2018,11,11,10,15,805.0,106.5,3.95,16.8,512.5,879.02,695.51
2018,11,11,10,30,820.0,108.0,3.7,17.1,538.0,885.5,696.95
2018,11,11,10,45,836.0,107.5,3.45,17.4,558.5,893.08,699.22
2018,11,11,11,0,852.0,107.0,3.2,17.7,579.0,896.87,698.78
2018,11,11,11,15,859.0,108.0,3.05,17.95,591.0,890.66,692.18
2018,11,11,11,30,866.0,109.0,2.9,18.2,603.0,880.72,683.19
2018,11,11,11,45,869.0,108.0,2.75,18.45,605.5,861.51,667.87
2018,11,11,12,0,872.0,107.0,2.6,18.7,608.0,838.8,650.32
2018,11,11,12,15,870.0,107.0,2.55,18.9,602.5,809.91,629.39
2018,11,11,12,30,868.0,107.0,2.5,19.1,597.0,777.98,606.39
2018,11,11,12,45,863.5,105.5,2.45,19.25,583.5,739.79,578.81
2018,11,11,13,0,859.0,104.0,2.4,19.4,570.0,699.11,547.81
2018,11,11,13,15,849.5,102.5,2.35,19.5,549.0,652.99,512.33
2018,11,11,13,30,840.0,101.0,2.3,19.6,528.0,605.2,474.86
2018,11,11,13,45,826.5,98.5,2.3,19.7,500.0,552.86,433.28
2018,11,11,14,0,813.0,96.0,2.3,19.8,472.0,499.77,389.96
2018,11,11,14,15,792.5,92.5,2.25,19.85,437.0,441.88,341.71
2018,11,11,14,30,772.0,89.0,2.2,19.9,402.0,384.49,292.59
2018,11,11,14,45,743.5,85.0,2.15,19.95,362.5,324.95,240.85
2018,11,11,15,0,715.0,81.0,2.1,20.0,323.0,267.52,190.2
2018,11,11,15,15,673.0,75.5,2.1,20.0,279.5,208.38,139.18
2018,11,11,15,30,631.0,70.0,2.1,20.0,236.0,153.62,93.99
2018,11,11,15,45,568.5,62.5,1.75,19.45,191.0,100.08,55.88
2018,11,11,16,0,506.0,55.0,1.4,18.9,146.0,54.09,32.71
2018,11,11,16,15,408.5,45.0,1.45,18.55,104.5,36.87,25.78
2018,11,11,16,30,311.0,35.0,1.5,18.2,63.0,29.61,17.24
2018,11,11,16,45,186.0,22.0,1.5,17.85,36.0,19.04,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.5,9.0,8.19,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.25,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,45,66.0,8.5,4.35,10.75,11.0,0.0,0.0
2018,11,12,7,0,132.0,17.0,4.3,10.8,22.0,89.78,0.0
2018,11,12,7,15,248.5,30.0,4.35,11.25,55.0,220.5,144.56
2018,11,12,7,30,365.0,43.0,4.4,11.7,88.0,326.0,265.75
2018,11,12,7,45,443.5,52.5,4.5,12.2,130.0,407.08,340.03
2018,11,12,8,0,522.0,62.0,4.6,12.7,172.0,492.21,413.88
2018,11,12,8,15,573.5,69.5,4.55,13.0,215.5,558.02,468.44
2018,11,12,8,30,625.0,77.0,4.5,13.3,259.0,624.74,521.56
2018,11,12,8,45,658.0,83.0,4.45,13.65,299.5,674.93,559.75
2018,11,12,9,0,691.0,89.0,4.4,14.0,340.0,724.02,595.9
2018,11,12,9,15,712.0,94.5,4.25,14.45,376.5,760.71,620.78
2018,11,12,9,30,733.0,100.0,4.1,14.9,413.0,795.12,643.59
2018,11,12,9,45,741.5,106.0,3.95,15.4,442.0,816.51,656.24
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,834.83,666.49
2018,11,12,10,15,763.5,115.0,3.6,16.35,496.5,850.78,674.76
2018,11,12,10,30,777.0,118.0,3.4,16.8,522.0,863.44,680.57
2018,11,12,10,45,786.5,119.5,3.15,17.3,540.0,867.32,679.62
2018,11,12,11,0,796.0,121.0,2.9,17.8,558.0,867.71,676.27
2018,11,12,11,15,801.5,121.0,2.75,18.2,568.0,859.32,667.76
2018,11,12,11,30,807.0,121.0,2.6,18.6,578.0,847.49,657.07
2018,11,12,11,45,810.0,120.5,2.4,19.05,581.0,829.57,641.78
2018,11,12,12,0,813.0,120.0,2.2,19.5,584.0,804.11,621.39
2018,11,12,12,15,808.0,121.0,2.0,19.8,578.5,779.48,602.11
2018,11,12,12,30,803.0,122.0,1.8,20.1,573.0,747.9,578.02
2018,11,12,12,45,790.0,124.0,1.6,20.45,559.0,709.23,547.59
2018,11,12,13,0,777.0,126.0,1.4,20.8,545.0,668.78,515.56
2018,11,12,13,15,767.0,124.0,1.25,20.95,524.5,624.52,481.36
2018,11,12,13,30,757.0,122.0,1.1,21.1,504.0,578.89,445.61
2018,11,12,13,45,743.5,118.0,0.9,21.25,476.5,528.24,405.18
2018,11,12,14,0,730.0,114.0,0.7,21.4,449.0,477.1,363.61
2018,11,12,14,15,708.5,110.0,0.6,21.35,415.5,422.29,319.37
2018,11,12,14,30,687.0,106.0,0.5,21.3,382.0,368.36,274.73
2018,11,12,14,45,657.5,100.5,0.45,21.3,343.5,311.65,227.37
2018,11,12,15,0,628.0,95.0,0.4,21.3,305.0,257.35,181.29
2018,11,12,15,15,584.0,87.5,0.4,21.3,262.5,201.03,134.52
2018,11,12,15,30,540.0,80.0,0.4,21.3,220.0,149.51,93.34
2018,11,12,15,45,478.0,70.5,0.5,20.65,177.0,99.85,58.65
2018,11,12,16,0,416.0,61.0,0.6,20.0,134.0,55.23,34.69
2018,11,12,16,15,325.5,47.5,0.7,19.6,94.5,36.86,25.61
2018,11,12,16,30,235.0,34.0,0.8,19.2,55.0,26.73,14.58
2018,11,12,16,45,138.0,20.5,0.85,18.8,31.0,18.65,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,6.37,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,13,6,45,10.0,5.0,2.55,12.35,5.5,0.0,0.0
2018,11,13,7,0,20.0,10.0,2.6,12.3,11.0,20.32,0.0
2018,11,13,7,15,13.0,24.5,2.6,12.45,25.5,36.67,17.69
2018,11,13,7,30,6.0,39.0,2.6,12.6,40.0,44.12,30.78
2018,11,13,7,45,14.0,56.5,2.6,12.75,59.5,68.41,52.52
2018,11,13,8,0,22.0,74.0,2.6,12.9,79.0,101.58,81.5
2018,11,13,8,15,18.0,87.0,2.65,13.1,91.5,101.63,81.85
2018,11,13,8,30,14.0,100.0,2.7,13.3,104.0,110.74,89.58
2018,11,13,8,45,11.5,109.0,2.8,13.5,112.5,116.12,93.98
2018,11,13,9,0,9.0,118.0,2.9,13.7,121.0,121.76,98.47
2018,11,13,9,15,12.0,133.5,2.9,14.0,138.0,139.75,113.38
2018,11,13,9,30,15.0,149.0,2.9,14.3,155.0,157.78,128.13
2018,11,13,9,45,16.5,161.5,2.9,14.55,169.0,171.08,138.78
2018,11,13,10,0,18.0,174.0,2.9,14.8,183.0,184.38,149.35
2018,11,13,10,15,27.5,188.0,2.85,15.15,202.0,221.36,179.37
2018,11,13,10,30,37.0,202.0,2.8,15.5,221.0,243.97,197.36
2018,11,13,10,45,68.0,218.5,2.75,15.8,255.0,288.31,233.42
2018,11,13,11,0,99.0,235.0,2.7,16.1,289.0,331.8,268.14
2018,11,13,11,15,125.0,243.0,2.6,16.25,312.5,375.04,302.01
2018,11,13,11,30,151.0,251.0,2.5,16.4,336.0,401.04,322.13
2018,11,13,11,45,104.0,237.0,2.35,16.6,295.5,325.84,261.56
2018,11,13,12,0,57.0,223.0,2.2,16.8,255.0,268.13,214.5
2018,11,13,12,15,101.0,226.0,2.05,16.95,282.5,302.0,242.39
2018,11,13,12,30,145.0,229.0,1.9,17.1,310.0,344.47,276.01
2018,11,13,12,45,174.5,227.5,1.75,17.2,322.5,355.9,284.76
2018,11,13,13,0,204.0,226.0,1.6,17.3,335.0,364.6,291.27
2018,11,13,13,15,162.0,218.5,1.5,17.35,303.0,319.57,255.05
2018,11,13,13,30,120.0,211.0,1.4,17.4,271.0,277.89,221.57
2018,11,13,13,45,240.0,186.0,1.3,17.45,298.0,315.45,251.66
2018,11,13,14,0,360.0,161.0,1.2,17.5,325.0,333.5,264.36
2018,11,13,14,15,255.5,163.5,1.15,17.35,275.5,269.39,212.64
2018,11,13,14,30,151.0,166.0,1.1,17.2,226.0,211.49,166.6
2018,11,13,14,45,107.5,149.0,1.05,17.0,189.5,171.06,134.13
2018,11,13,15,0,64.0,132.0,1.0,16.8,153.0,133.81,104.41
2018,11,13,15,15,42.0,113.0,1.0,16.8,126.0,107.38,83.06
2018,11,13,15,30,20.0,94.0,1.0,16.8,99.0,83.98,64.32
2018,11,13,15,45,11.5,76.0,1.1,16.45,79.0,65.98,49.55
2018,11,13,16,0,3.0,58.0,1.2,16.1,59.0,49.34,35.65
2018,11,13,16,15,1.5,42.0,1.2,15.95,42.5,35.86,25.1
2018,11,13,16,30,0.0,26.0,1.2,15.8,26.0,22.56,11.28
2018,11,13,16,45,0.0,15.0,1.2,15.65,15.0,13.64,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.75,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.7,19.0,74.95,0.0
2018,11,14,7,15,215.0,29.0,2.7,11.05,49.5,198.61,111.27
2018,11,14,7,30,322.0,42.0,2.8,11.4,80.0,295.01,237.56
2018,11,14,7,45,398.0,53.5,2.85,11.75,120.5,374.28,310.64
2018,11,14,8,0,474.0,65.0,2.9,12.1,161.0,457.88,382.83
2018,11,14,8,15,525.0,73.5,3.0,12.35,203.0,523.05,437.62
2018,11,14,8,30,576.0,82.0,3.1,12.6,245.0,589.1,490.59
2018,11,14,8,45,607.0,89.5,3.15,12.9,284.5,638.23,528.38
2018,11,14,9,0,638.0,97.0,3.2,13.2,324.0,686.29,564.28
2018,11,14,9,15,661.0,103.0,3.15,13.6,359.5,724.33,591.01
2018,11,14,9,30,684.0,109.0,3.1,14.0,395.0,760.27,615.58
2018,11,14,9,45,694.0,114.5,3.05,14.4,423.5,781.81,629.02
2018,11,14,10,0,704.0,120.0,3.0,14.8,452.0,800.47,640.28
2018,11,14,10,15,714.5,123.5,2.95,15.3,475.5,814.21,647.67
2018,11,14,10,30,725.0,127.0,2.9,15.8,499.0,824.82,652.82
2018,11,14,10,45,730.0,130.5,2.85,16.3,515.5,827.33,652.24
2018,11,14,11,0,735.0,134.0,2.8,16.8,532.0,826.59,649.51
2018,11,14,11,15,739.5,135.0,2.75,17.1,542.0,819.29,642.76
2018,11,14,11,30,744.0,136.0,2.7,17.4,552.0,808.77,633.92
2018,11,14,11,45,743.5,137.0,2.6,17.75,554.0,790.93,619.57
2018,11,14,12,0,743.0,138.0,2.5,18.1,556.0,770.14,603.33
2018,11,14,12,15,736.0,139.0,2.45,18.3,550.0,741.5,582.17
2018,11,14,12,30,729.0,140.0,2.4,18.5,544.0,710.53,558.42
2018,11,14,12,45,713.0,141.0,2.35,18.7,528.5,671.08,528.2
2018,11,14,13,0,697.0,142.0,2.3,18.9,513.0,630.34,496.7
2018,11,14,13,15,682.5,140.5,2.25,19.0,492.5,587.01,463.07
2018,11,14,13,30,668.0,139.0,2.2,19.1,472.0,542.9,428.24
2018,11,14,13,45,645.5,137.0,2.15,19.25,444.5,493.54,388.64
2018,11,14,14,0,623.0,135.0,2.1,19.4,417.0,444.72,348.66
2018,11,14,14,15,597.0,130.0,2.1,19.3,384.0,392.45,305.64
2018,11,14,14,30,571.0,125.0,2.1,19.2,351.0,338.71,260.53
2018,11,14,14,45,533.0,118.5,2.05,19.15,313.0,285.03,214.77
2018,11,14,15,0,495.0,112.0,2.0,19.1,275.0,234.86,171.6
2018,11,14,15,15,452.0,101.5,2.0,19.1,235.0,183.95,128.54
2018,11,14,15,30,409.0,91.0,2.0,19.1,195.0,137.82,91.01
2018,11,14,15,45,347.5,77.5,1.85,18.25,154.0,92.66,58.47
2018,11,14,16,0,286.0,64.0,1.7,17.4,113.0,54.98,36.57
2018,11,14,16,15,211.5,47.5,1.75,17.0,77.5,36.69,25.6
2018,11,14,16,30,137.0,31.0,1.8,16.6,42.0,24.25,12.03
2018,11,14,16,45,78.0,17.5,1.85,16.25,23.0,15.92,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.64,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,23.0,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,46.0,11.0,2.7,11.0,12.0,35.64,0.0
2018,11,15,7,15,102.5,25.5,2.75,11.3,35.0,111.73,53.13
2018,11,15,7,30,159.0,40.0,2.8,11.6,58.0,175.46,139.47
2018,11,15,7,45,205.5,55.0,2.85,11.85,89.0,230.12,190.85
2018,11,15,8,0,252.0,70.0,2.9,12.1,120.0,303.05,254.36
2018,11,15,8,15,259.0,85.0,3.0,12.4,147.0,318.22,268.78
2018,11,15,8,30,266.0,100.0,3.1,12.7,174.0,348.15,294.15
2018,11,15,8,45,294.0,114.0,3.2,12.95,207.5,393.0,331.27
2018,11,15,9,0,322.0,128.0,3.3,13.2,241.0,438.08,367.65
2018,11,15,9,15,386.5,133.5,3.2,13.5,283.5,520.69,433.07
2018,11,15,9,30,451.0,139.0,3.1,13.8,326.0,586.89,484.06
2018,11,15,9,45,505.5,145.5,3.05,14.1,370.0,645.33,527.84
2018,11,15,10,0,560.0,152.0,3.0,14.4,414.0,702.58,569.66
2018,11,15,10,15,577.5,157.0,2.95,14.85,439.5,723.34,582.69
2018,11,15,10,30,595.0,162.0,2.9,15.3,465.0,741.61,594.06
2018,11,15,10,45,583.0,168.5,2.85,15.7,473.5,732.97,585.49
2018,11,15,11,0,571.0,175.0,2.8,16.1,482.0,721.88,575.21
2018,11,15,11,15,532.0,183.5,2.75,16.4,474.0,687.61,547.69
2018,11,15,11,30,493.0,192.0,2.7,16.7,466.0,652.01,519.37
2018,11,15,11,45,518.0,185.5,2.65,17.0,474.5,651.57,518.57
2018,11,15,12,0,543.0,179.0,2.6,17.3,483.0,648.05,515.19
2018,11,15,12,15,513.5,187.0,2.55,17.5,472.0,615.16,489.05
2018,11,15,12,30,484.0,195.0,2.5,17.7,461.0,581.77,462.64
2018,11,15,12,45,537.5,185.0,2.5,17.9,474.0,587.77,467.19
2018,11,15,13,0,591.0,175.0,2.5,18.1,487.0,588.24,466.95
2018,11,15,13,15,577.0,171.5,2.5,18.2,467.0,547.55,434.98
2018,11,15,13,30,563.0,168.0,2.5,18.3,447.0,506.4,402.36
2018,11,15,13,45,542.0,163.5,2.5,18.4,420.0,460.33,365.32
2018,11,15,14,0,521.0,159.0,2.5,18.5,393.0,414.97,328.11
2018,11,15,14,15,496.5,152.0,2.45,18.45,361.5,366.72,288.04
2018,11,15,14,30,472.0,145.0,2.4,18.4,330.0,320.14,248.58
2018,11,15,14,45,439.0,135.0,2.35,18.35,293.5,270.06,205.97
2018,11,15,15,0,406.0,125.0,2.3,18.3,257.0,223.19,165.76
2018,11,15,15,15,365.5,112.0,2.3,18.3,218.5,175.64,125.71
2018,11,15,15,30,325.0,99.0,2.3,18.3,180.0,132.72,90.82
2018,11,15,15,45,273.5,82.0,2.05,17.45,141.0,90.41,59.6
2018,11,15,16,0,222.0,65.0,1.8,16.6,102.0,55.42,37.83
2018,11,15,16,15,144.5,47.0,1.8,16.3,68.0,37.12,25.96
2018,11,15,16,30,67.0,29.0,1.8,16.0,34.0,23.33,10.91
2018,11,15,16,45,38.5,16.0,1.85,15.7,18.5,14.55,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.4,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.15,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.1,13.0,42.58,0.0
2018,11,16,7,15,135.5,26.5,3.05,10.45,39.0,143.72,58.04
2018,11,16,7,30,214.0,41.0,3.1,10.8,65.0,227.16,180.67
2018,11,16,7,45,288.0,55.0,3.15,11.15,102.5,301.01,250.07
2018,11,16,8,0,362.0,69.0,3.2,11.5,140.0,380.32,319.65
2018,11,16,8,15,416.0,80.0,3.15,11.8,180.5,444.7,374.7
2018,11,16,8,30,470.0,91.0,3.1,12.1,221.0,511.25,429.56
2018,11,16,8,45,510.0,99.0,3.1,12.4,260.0,563.92,471.39
2018,11,16,9,0,550.0,107.0,3.1,12.7,299.0,616.72,511.73
2018,11,16,9,15,572.5,115.0,3.05,13.1,333.5,659.59,542.95
2018,11,16,9,30,595.0,123.0,3.0,13.5,368.0,696.06,568.59
2018,11,16,9,45,603.0,131.5,2.95,13.9,395.5,718.24,583.0
2018,11,16,10,0,611.0,140.0,2.9,14.3,423.0,737.75,595.33
2018,11,16,10,15,627.0,143.0,2.75,14.75,447.0,755.71,605.74
2018,11,16,10,30,643.0,146.0,2.6,15.2,471.0,770.77,613.89
2018,11,16,10,45,654.0,148.5,2.45,15.7,488.5,777.86,616.07
2018,11,16,11,0,665.0,151.0,2.3,16.2,506.0,781.85,616.09
2018,11,16,11,15,671.5,152.0,2.15,16.5,516.5,777.2,610.45
2018,11,16,11,30,678.0,153.0,2.0,16.8,527.0,769.48,602.79
2018,11,16,11,45,680.5,153.0,1.9,17.15,529.5,754.33,590.28
2018,11,16,12,0,683.0,153.0,1.8,17.5,532.0,736.33,575.61
2018,11,16,12,15,687.0,150.0,1.7,17.75,528.5,713.55,557.65
2018,11,16,12,30,691.0,147.0,1.6,18.0,525.0,688.02,537.64
2018,11,16,12,45,698.0,141.0,1.5,18.25,515.0,658.82,514.94
2018,11,16,13,0,705.0,135.0,1.4,18.5,505.0,626.86,489.95
2018,11,16,13,15,694.0,132.5,1.3,18.7,485.5,584.66,457.0
2018,11,16,13,30,683.0,130.0,1.2,18.9,466.0,541.37,422.79
2018,11,16,13,45,667.5,126.0,1.05,19.1,439.5,493.39,384.15
2018,11,16,14,0,652.0,122.0,0.9,19.3,413.0,445.28,344.7
2018,11,16,14,15,629.0,117.5,0.75,19.35,381.0,393.62,302.0
2018,11,16,14,30,606.0,113.0,0.6,19.4,349.0,343.16,259.41
2018,11,16,14,45,575.0,106.0,0.5,19.4,312.0,289.36,213.98
2018,11,16,15,0,544.0,99.0,0.4,19.4,275.0,238.3,170.36
2018,11,16,15,15,499.5,90.5,0.4,19.4,235.0,183.68,125.0
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,136.58,87.25
2018,11,16,15,45,394.5,70.5,0.35,18.95,154.5,90.69,54.68
2018,11,16,16,0,334.0,59.0,0.3,18.5,114.0,52.01,33.34
2018,11,16,16,15,251.0,44.5,0.4,18.2,78.5,34.52,23.52
2018,11,16,16,30,168.0,30.0,0.5,17.9,43.0,23.56,10.44
2018,11,16,16,45,96.5,17.5,0.6,17.6,24.0,15.92,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.55,11.15,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.1,14.0,47.25,0.0
2018,11,17,7,15,150.0,27.0,1.55,11.3,40.0,151.88,45.25
2018,11,17,7,30,236.0,41.0,1.5,11.5,66.0,241.48,189.35
2018,11,17,7,45,312.0,54.0,1.5,11.7,104.0,315.65,259.33
2018,11,17,8,0,388.0,67.0,1.5,11.9,142.0,395.62,328.36
2018,11,17,8,15,324.0,80.5,1.4,12.15,153.5,375.94,313.4
2018,11,17,8,30,260.0,94.0,1.3,12.4,165.0,334.47,279.99
2018,11,17,8,45,163.5,112.0,1.2,12.65,159.0,269.36,225.09
2018,11,17,9,0,67.0,130.0,1.1,12.9,153.0,198.64,164.07
2018,11,17,9,15,43.5,140.0,1.0,13.3,155.5,188.64,154.74
2018,11,17,9,30,20.0,150.0,0.9,13.7,158.0,164.52,133.48
2018,11,17,9,45,24.0,162.5,0.85,14.05,173.0,179.97,145.91
2018,11,17,10,0,28.0,175.0,0.8,14.4,188.0,210.15,169.91
2018,11,17,10,15,85.0,194.0,0.75,14.6,236.0,281.01,227.86
2018,11,17,10,30,142.0,213.0,0.7,14.8,284.0,367.75,295.86
2018,11,17,10,45,391.0,176.0,0.7,15.0,381.5,571.55,453.98
2018,11,17,11,0,640.0,139.0,0.7,15.2,479.0,745.81,578.8
2018,11,17,11,15,738.5,117.5,0.75,15.3,516.5,794.25,610.04
2018,11,17,11,30,837.0,96.0,0.8,15.4,554.0,832.35,635.7
2018,11,17,11,45,837.5,95.5,0.85,15.55,556.0,812.73,622.07
2018,11,17,12,0,838.0,95.0,0.9,15.7,558.0,789.9,607.04
2018,11,17,12,15,819.5,100.5,1.0,15.7,549.5,756.15,585.39
2018,11,17,12,30,801.0,106.0,1.1,15.7,541.0,720.27,561.98
2018,11,17,12,45,761.5,116.5,1.2,15.75,522.5,676.17,530.63
2018,11,17,13,0,722.0,127.0,1.3,15.8,504.0,629.01,495.92
2018,11,17,13,15,712.5,124.5,1.35,15.7,484.5,587.24,464.74
2018,11,17,13,30,703.0,122.0,1.4,15.6,465.0,544.22,431.66
2018,11,17,13,45,690.5,117.5,1.5,15.55,439.0,496.59,394.27
2018,11,17,14,0,678.0,113.0,1.6,15.5,413.0,448.5,355.28
2018,11,17,14,15,657.0,108.0,1.7,15.4,381.0,396.09,311.72
2018,11,17,14,30,636.0,103.0,1.8,15.3,349.0,344.64,267.62
2018,11,17,14,45,607.5,97.0,1.9,15.15,313.0,291.09,220.96
2018,11,17,15,0,579.0,91.0,2.0,15.0,277.0,239.91,175.62
2018,11,17,15,15,534.0,84.0,2.0,15.0,237.0,187.17,129.85
2018,11,17,15,30,489.0,77.0,2.0,15.0,197.0,139.35,90.16
2018,11,17,15,45,428.5,67.0,2.1,14.45,157.0,90.56,54.49
2018,11,17,16,0,368.0,57.0,2.2,13.9,117.0,51.15,32.84
2018,11,17,16,15,278.5,44.5,2.1,13.55,81.5,34.62,23.98
2018,11,17,16,30,189.0,32.0,2.0,13.2,46.0,25.23,11.19
2018,11,17,16,45,108.0,19.0,1.9,12.85,25.5,17.28,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.5,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.35,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
