Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.85,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,3.0,7.0,0.45,14.95,7.0,8.09,0.0
2018,11,28,7,30,6.0,13.0,0.7,15.1,13.0,15.34,3.05
2018,11,28,7,45,16.5,25.5,1.0,15.2,27.5,35.4,23.44
2018,11,28,8,0,27.0,38.0,1.3,15.3,42.0,57.2,42.93
2018,11,28,8,15,24.5,34.5,1.45,15.4,39.0,49.45,37.02
2018,11,28,8,30,22.0,31.0,1.6,15.5,36.0,44.41,33.01
2018,11,28,8,45,74.5,60.5,1.7,15.65,82.5,128.84,106.17
2018,11,28,9,0,127.0,90.0,1.8,15.8,129.0,209.39,174.42
2018,11,28,9,15,161.5,116.5,1.8,15.95,172.5,272.66,226.42
2018,11,28,9,30,196.0,143.0,1.8,16.1,216.0,336.11,277.38
2018,11,28,9,45,184.5,152.0,1.75,16.2,225.0,336.54,276.47
2018,11,28,10,0,173.0,161.0,1.7,16.3,234.0,336.21,275.19
2018,11,28,10,15,124.0,162.5,1.8,16.45,216.5,293.32,239.29
2018,11,28,10,30,75.0,164.0,1.9,16.6,199.0,234.88,190.77
2018,11,28,10,45,122.0,172.5,2.0,16.7,232.0,298.01,242.68
2018,11,28,11,0,169.0,181.0,2.1,16.8,265.0,344.71,280.43
2018,11,28,11,15,360.0,167.5,2.15,16.8,351.0,516.59,417.53
2018,11,28,11,30,551.0,154.0,2.2,16.8,437.0,649.05,519.12
2018,11,28,11,45,630.0,132.5,2.2,16.85,458.0,681.54,542.78
2018,11,28,12,0,709.0,111.0,2.2,16.9,479.0,701.04,556.69
2018,11,28,12,15,598.5,134.5,2.45,16.9,443.5,622.25,498.02
2018,11,28,12,30,488.0,158.0,2.7,16.9,408.0,540.43,435.31
2018,11,28,12,45,386.5,173.0,2.9,16.95,368.0,466.87,377.39
2018,11,28,13,0,285.0,188.0,3.1,17.0,328.0,387.87,314.24
2018,11,28,13,15,252.5,191.5,3.2,16.95,312.0,357.4,289.57
2018,11,28,13,30,220.0,195.0,3.3,16.9,296.0,320.41,259.43
2018,11,28,13,45,217.5,183.5,3.4,16.9,278.5,295.06,238.62
2018,11,28,14,0,215.0,172.0,3.5,16.9,261.0,269.7,217.4
2018,11,28,14,15,362.5,134.0,3.45,16.9,271.0,292.99,234.07
2018,11,28,14,30,510.0,96.0,3.4,16.9,281.0,291.68,228.19
2018,11,28,14,45,579.5,79.5,3.3,16.9,268.5,266.59,201.97
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,233.12,167.42
2018,11,28,15,15,618.5,57.5,3.2,16.9,220.0,181.67,121.39
2018,11,28,15,30,588.0,52.0,3.2,16.9,184.0,133.13,79.99
2018,11,28,15,45,453.5,48.5,2.85,16.75,137.5,80.9,44.45
2018,11,28,16,0,319.0,45.0,2.5,16.6,91.0,43.06,25.09
2018,11,28,16,15,255.0,34.0,2.5,16.5,62.5,26.57,16.1
2018,11,28,16,30,191.0,23.0,2.5,16.4,34.0,19.3,0.0
2018,11,28,16,45,95.5,11.5,2.45,16.35,17.0,10.46,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.7,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.7,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.0,10.8,15.65,17.0,25.11,0.0
2018,11,29,7,30,36.0,29.0,10.8,15.6,31.0,71.43,30.36
2018,11,29,7,45,75.0,46.5,10.8,15.55,56.0,125.51,96.37
2018,11,29,8,0,114.0,64.0,10.8,15.5,81.0,174.21,141.71
2018,11,29,8,15,165.0,75.5,10.75,15.5,109.0,236.33,197.04
2018,11,29,8,30,216.0,87.0,10.7,15.5,137.0,290.37,245.22
2018,11,29,8,45,160.0,84.0,10.65,15.55,125.0,242.52,204.78
2018,11,29,9,0,104.0,81.0,10.6,15.6,113.0,178.87,149.99
2018,11,29,9,15,86.0,105.5,10.45,15.6,134.0,195.82,163.53
2018,11,29,9,30,68.0,130.0,10.3,15.6,155.0,196.58,163.28
2018,11,29,9,45,142.5,147.5,10.15,15.6,205.5,295.0,247.67
2018,11,29,10,0,217.0,165.0,10.0,15.6,256.0,395.72,332.41
2018,11,29,10,15,300.0,166.5,9.75,15.65,300.5,466.37,391.83
2018,11,29,10,30,383.0,168.0,9.5,15.7,345.0,553.7,463.45
2018,11,29,10,45,308.5,172.0,9.25,15.7,318.0,473.2,395.83
2018,11,29,11,0,234.0,176.0,9.0,15.7,291.0,409.66,341.6
2018,11,29,11,15,118.0,157.5,8.8,15.75,215.5,270.17,223.81
2018,11,29,11,30,2.0,139.0,8.6,15.8,140.0,129.32,102.94
2018,11,29,11,45,11.5,133.0,8.35,15.8,139.0,130.54,104.36
2018,11,29,12,0,21.0,127.0,8.1,15.8,138.0,138.54,111.33
2018,11,29,12,15,275.0,126.5,8.0,15.8,266.5,362.94,303.16
2018,11,29,12,30,529.0,126.0,7.9,15.8,395.0,541.38,450.83
2018,11,29,12,45,676.5,102.5,7.75,15.8,438.5,595.68,494.93
2018,11,29,13,0,824.0,79.0,7.6,15.8,482.0,635.77,526.77
2018,11,29,13,15,756.0,90.5,7.45,15.8,449.5,571.74,472.91
2018,11,29,13,30,688.0,102.0,7.3,15.8,417.0,511.83,422.12
2018,11,29,13,45,503.0,127.5,7.1,15.8,351.0,402.37,330.52
2018,11,29,14,0,318.0,153.0,6.9,15.8,285.0,305.82,249.52
2018,11,29,14,15,303.0,139.5,6.75,15.7,257.5,267.45,216.41
2018,11,29,14,30,288.0,126.0,6.6,15.6,230.0,230.35,183.88
2018,11,29,14,45,342.5,105.0,6.5,15.55,216.0,213.56,166.31
2018,11,29,15,0,397.0,84.0,6.4,15.5,202.0,185.66,138.24
2018,11,29,15,15,391.0,74.0,6.4,15.5,176.0,149.48,104.97
2018,11,29,15,30,385.0,64.0,6.4,15.5,150.0,113.76,73.41
2018,11,29,15,45,269.0,52.0,6.6,15.35,106.0,67.63,40.75
2018,11,29,16,0,153.0,40.0,6.8,15.2,62.0,35.42,21.33
2018,11,29,16,15,132.5,30.0,6.95,15.1,44.5,23.21,13.36
2018,11,29,16,30,112.0,20.0,7.1,15.0,27.0,15.72,0.0
2018,11,29,16,45,56.0,10.0,7.25,14.9,13.5,9.1,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.4,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.4,5.0,0.0,0.0
2018,11,30,7,15,80.5,15.5,6.9,13.6,18.0,59.89,0.0
2018,11,30,7,30,105.0,24.0,7.0,13.8,31.0,122.84,48.07
2018,11,30,7,45,137.5,39.0,7.1,13.95,55.5,162.71,127.03
2018,11,30,8,0,170.0,54.0,7.2,14.1,80.0,206.83,170.13
2018,11,30,8,15,219.5,66.5,7.25,14.3,110.5,260.78,218.91
2018,11,30,8,30,269.0,79.0,7.3,14.5,141.0,333.74,282.27
2018,11,30,8,45,318.0,89.5,7.35,14.65,176.0,390.2,331.17
2018,11,30,9,0,367.0,100.0,7.4,14.8,211.0,448.01,380.15
2018,11,30,9,15,464.5,99.5,7.3,14.9,257.5,531.67,450.35
2018,11,30,9,30,562.0,99.0,7.2,15.0,304.0,624.68,525.01
2018,11,30,9,45,693.5,83.0,7.15,15.15,357.5,721.38,600.74
2018,11,30,10,0,825.0,67.0,7.1,15.3,411.0,812.05,669.99
2018,11,30,10,15,837.0,68.5,7.0,15.4,435.5,826.06,678.93
2018,11,30,10,30,849.0,70.0,6.9,15.5,460.0,836.74,685.57
2018,11,30,10,45,857.0,71.5,6.8,15.55,478.0,832.41,680.92
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,832.88,680.13
2018,11,30,11,15,869.0,73.5,6.7,15.65,506.5,825.22,673.62
2018,11,30,11,30,873.0,74.0,6.7,15.7,517.0,814.11,664.67
2018,11,30,11,45,873.5,74.0,6.65,15.7,520.0,796.16,650.55
2018,11,30,12,0,874.0,74.0,6.6,15.7,523.0,774.98,634.09
2018,11,30,12,15,874.0,73.0,6.6,15.7,519.0,749.06,614.25
2018,11,30,12,30,874.0,72.0,6.6,15.7,515.0,720.13,592.1
2018,11,30,12,45,871.5,70.5,6.6,15.65,503.5,685.99,565.98
2018,11,30,13,0,869.0,69.0,6.6,15.6,492.0,649.27,536.17
2018,11,30,13,15,861.5,67.5,6.55,15.6,473.5,607.06,500.86
2018,11,30,13,30,854.0,66.0,6.5,15.6,455.0,563.0,463.37
2018,11,30,13,45,843.0,64.0,6.45,15.55,430.0,514.93,421.9
2018,11,30,14,0,832.0,62.0,6.4,15.5,405.0,465.78,378.54
2018,11,30,14,15,812.5,60.0,6.35,15.45,373.5,413.14,331.32
2018,11,30,14,30,793.0,58.0,6.3,15.4,342.0,359.27,282.05
2018,11,30,14,45,765.5,56.0,6.3,15.35,306.5,303.45,230.51
2018,11,30,15,0,738.0,54.0,6.3,15.3,271.0,249.39,180.12
2018,11,30,15,15,696.0,50.5,6.3,15.3,231.5,192.97,129.04
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,140.62,84.05
2018,11,30,15,45,585.5,42.0,5.95,15.0,151.5,89.0,46.27
2018,11,30,16,0,517.0,37.0,5.6,14.7,111.0,42.96,21.62
2018,11,30,16,15,379.5,30.0,5.45,14.45,74.0,24.44,14.37
2018,11,30,16,30,242.0,23.0,5.3,14.2,37.0,19.43,0.0
2018,11,30,16,45,121.0,11.5,5.1,14.0,18.5,10.46,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,42.5,14.0,6.65,14.4,16.5,36.83,0.0
2018,12,1,7,30,78.0,24.0,6.8,14.5,29.0,94.65,27.19
2018,12,1,7,45,159.0,39.5,6.95,14.6,59.5,178.45,138.53
2018,12,1,8,0,240.0,55.0,7.1,14.7,90.0,270.62,222.76
2018,12,1,8,15,197.0,57.0,7.25,14.7,92.0,229.06,191.69
2018,12,1,8,30,154.0,59.0,7.4,14.7,94.0,200.83,168.98
2018,12,1,8,45,117.0,78.0,7.5,14.7,107.5,186.03,156.28
2018,12,1,9,0,80.0,97.0,7.6,14.7,121.0,181.9,151.81
2018,12,1,9,15,80.0,84.5,7.7,14.75,111.0,163.4,136.41
2018,12,1,9,30,80.0,72.0,7.8,14.8,101.0,147.31,122.88
2018,12,1,9,45,52.0,80.0,7.9,14.8,99.5,133.07,109.62
2018,12,1,10,0,24.0,88.0,8.0,14.8,98.0,106.17,85.61
2018,12,1,10,15,287.5,105.0,7.95,14.8,236.0,395.7,335.34
2018,12,1,10,30,551.0,122.0,7.9,14.8,374.0,649.14,543.96
2018,12,1,10,45,688.0,103.0,7.8,14.85,430.0,739.25,614.0
2018,12,1,11,0,825.0,84.0,7.7,14.9,486.0,819.84,675.79
2018,12,1,11,15,667.5,115.5,7.75,14.9,445.5,719.28,596.44
2018,12,1,11,30,510.0,147.0,7.8,14.9,405.0,606.14,505.19
2018,12,1,11,45,593.5,130.5,7.85,14.9,432.5,648.78,540.48
2018,12,1,12,0,677.0,114.0,7.9,14.9,460.0,678.39,564.3
2018,12,1,12,15,726.0,107.0,7.9,14.85,475.5,686.19,570.6
2018,12,1,12,30,775.0,100.0,7.9,14.8,491.0,685.86,570.62
2018,12,1,12,45,792.0,93.5,7.9,14.8,485.5,662.13,551.02
2018,12,1,13,0,809.0,87.0,7.9,14.8,480.0,634.66,528.02
2018,12,1,13,15,655.0,112.0,7.9,14.75,422.0,535.01,444.9
2018,12,1,13,30,501.0,137.0,7.9,14.7,364.0,437.45,363.0
2018,12,1,13,45,588.5,115.5,7.85,14.65,368.0,439.64,363.38
2018,12,1,14,0,676.0,94.0,7.8,14.6,372.0,427.76,350.73
2018,12,1,14,15,652.0,91.0,7.75,14.55,342.0,377.58,305.8
2018,12,1,14,30,628.0,88.0,7.7,14.5,312.0,328.52,261.11
2018,12,1,14,45,613.5,81.5,7.7,14.4,281.5,280.46,216.53
2018,12,1,15,0,599.0,75.0,7.7,14.3,251.0,233.14,172.19
2018,12,1,15,15,550.5,68.0,7.7,14.3,211.5,179.36,124.23
2018,12,1,15,30,502.0,61.0,7.7,14.3,172.0,130.7,82.84
2018,12,1,15,45,430.0,54.5,7.4,14.1,135.5,85.88,49.84
2018,12,1,16,0,358.0,48.0,7.1,13.9,99.0,49.59,29.56
2018,12,1,16,15,233.0,35.0,6.95,13.75,63.5,27.35,16.74
2018,12,1,16,30,108.0,22.0,6.8,13.6,28.0,17.34,0.0
2018,12,1,16,45,54.0,11.0,6.65,13.45,14.0,10.01,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,29.5,3.5,3.05,10.65,2.5,0.0,0.0
2018,12,2,7,0,59.0,7.0,2.9,10.7,5.0,0.0,0.0
2018,12,2,7,15,158.5,15.5,2.75,10.85,22.0,103.65,0.0
2018,12,2,7,30,258.0,24.0,2.6,11.0,39.0,211.07,45.44
2018,12,2,7,45,292.0,34.5,2.5,11.2,65.5,269.5,210.49
2018,12,2,8,0,326.0,45.0,2.4,11.4,92.0,315.59,260.32
2018,12,2,8,15,384.5,55.0,2.4,11.55,128.0,380.33,318.1
2018,12,2,8,30,443.0,65.0,2.4,11.7,164.0,447.45,375.53
2018,12,2,8,45,561.0,64.0,2.4,11.85,214.0,548.99,457.92
2018,12,2,9,0,679.0,63.0,2.4,12.0,264.0,653.05,538.62
2018,12,2,9,15,752.0,59.5,2.3,12.05,308.0,714.77,584.06
2018,12,2,9,30,825.0,56.0,2.2,12.1,352.0,773.07,625.75
2018,12,2,9,45,842.5,57.5,2.1,12.15,382.5,798.08,641.89
2018,12,2,10,0,860.0,59.0,2.0,12.2,413.0,820.27,655.9
2018,12,2,10,15,873.0,60.5,1.9,12.3,438.5,835.51,664.54
2018,12,2,10,30,886.0,62.0,1.8,12.4,464.0,847.4,670.73
2018,12,2,10,45,895.0,62.5,1.65,12.5,482.5,851.04,670.49
2018,12,2,11,0,904.0,63.0,1.5,12.6,501.0,851.1,667.79
2018,12,2,11,15,909.0,63.5,1.45,12.7,512.5,844.17,661.53
2018,12,2,11,30,914.0,64.0,1.4,12.8,524.0,833.63,652.96
2018,12,2,11,45,915.5,64.0,1.35,12.95,527.5,816.05,639.51
2018,12,2,12,0,917.0,64.0,1.3,13.1,531.0,795.05,623.84
2018,12,2,12,15,915.5,64.0,1.3,13.2,527.0,768.43,605.03
2018,12,2,12,30,914.0,64.0,1.3,13.3,523.0,738.72,584.04
2018,12,2,12,45,910.0,63.0,1.25,13.4,511.5,703.13,558.24
2018,12,2,13,0,906.0,62.0,1.2,13.5,500.0,664.93,529.28
2018,12,2,13,15,796.0,82.0,1.15,13.55,456.0,586.91,468.61
2018,12,2,13,30,686.0,102.0,1.1,13.6,412.0,511.07,409.02
2018,12,2,13,45,559.0,118.5,1.05,13.6,362.0,427.5,342.73
2018,12,2,14,0,432.0,135.0,1.0,13.6,312.0,349.64,280.15
2018,12,2,14,15,313.5,137.5,1.0,13.6,260.5,270.68,216.41
2018,12,2,14,30,195.0,140.0,1.0,13.6,209.0,205.79,163.84
2018,12,2,14,45,209.0,125.0,1.05,13.6,192.0,187.07,146.92
2018,12,2,15,0,223.0,110.0,1.1,13.6,175.0,162.38,124.31
2018,12,2,15,15,212.0,95.0,1.1,13.6,149.5,131.07,96.88
2018,12,2,15,30,201.0,80.0,1.1,13.6,124.0,101.11,71.16
2018,12,2,15,45,162.5,65.5,1.2,13.4,96.0,70.63,47.6
2018,12,2,16,0,124.0,51.0,1.3,13.2,68.0,44.86,29.62
2018,12,2,16,15,77.0,35.0,1.35,13.1,44.5,27.98,17.31
2018,12,2,16,30,30.0,19.0,1.4,13.0,21.0,16.09,0.0
2018,12,2,16,45,15.0,9.5,1.45,12.85,10.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,3,7,15,29.0,10.5,4.0,9.8,12.0,25.88,0.0
2018,12,3,7,30,58.0,21.0,4.1,10.1,24.0,75.65,2.7
2018,12,3,7,45,126.5,35.5,4.15,10.45,51.0,150.41,115.45
2018,12,3,8,0,195.0,50.0,4.2,10.8,78.0,232.32,191.96
2018,12,3,8,15,305.5,59.0,4.15,11.05,119.0,326.05,275.05
2018,12,3,8,30,416.0,68.0,4.1,11.3,160.0,426.54,361.68
2018,12,3,8,45,578.5,60.5,4.05,11.6,215.0,556.9,469.02
2018,12,3,9,0,741.0,53.0,4.0,11.9,270.0,682.61,567.88
2018,12,3,9,15,660.5,72.0,3.9,12.15,283.5,660.82,549.37
2018,12,3,9,30,580.0,91.0,3.8,12.4,297.0,627.38,522.14
2018,12,3,9,45,586.0,100.0,3.75,12.7,324.0,649.07,537.94
2018,12,3,10,0,592.0,109.0,3.7,13.0,351.0,668.25,551.19
2018,12,3,10,15,660.0,100.5,3.7,13.15,386.0,717.08,587.46
2018,12,3,10,30,728.0,92.0,3.7,13.3,421.0,762.67,620.58
2018,12,3,10,45,616.0,119.0,3.7,13.5,405.0,695.72,568.39
2018,12,3,11,0,504.0,146.0,3.7,13.7,389.0,618.46,507.58
2018,12,3,11,15,666.0,112.5,3.65,13.8,441.5,713.39,580.96
2018,12,3,11,30,828.0,79.0,3.6,13.9,494.0,788.82,636.18
2018,12,3,11,45,763.5,97.5,3.55,14.05,482.0,741.48,599.51
2018,12,3,12,0,699.0,116.0,3.5,14.2,470.0,697.11,565.8
2018,12,3,12,15,725.0,109.0,3.4,14.25,474.0,687.28,558.22
2018,12,3,12,30,751.0,102.0,3.3,14.3,478.0,673.45,547.21
2018,12,3,12,45,670.5,119.0,3.25,14.4,449.0,609.47,496.0
2018,12,3,13,0,590.0,136.0,3.2,14.5,420.0,547.25,445.93
2018,12,3,13,15,483.0,152.0,3.1,14.55,378.5,467.15,381.19
2018,12,3,13,30,376.0,168.0,3.0,14.6,337.0,389.87,318.13
2018,12,3,13,45,274.0,153.5,2.95,14.65,273.0,302.12,246.43
2018,12,3,14,0,172.0,139.0,2.9,14.7,209.0,217.4,176.51
2018,12,3,14,15,86.0,101.5,2.9,14.7,136.5,134.22,107.44
2018,12,3,14,30,0.0,64.0,2.9,14.7,64.0,56.55,42.69
2018,12,3,14,45,45.5,78.5,2.9,14.7,92.0,85.55,66.35
2018,12,3,15,0,91.0,93.0,2.9,14.7,120.0,110.02,85.04
2018,12,3,15,15,92.5,81.0,2.9,14.7,105.0,92.79,69.57
2018,12,3,15,30,94.0,69.0,2.9,14.7,90.0,75.48,54.24
2018,12,3,15,45,64.5,48.5,2.95,14.3,61.5,48.35,32.65
2018,12,3,16,0,35.0,28.0,3.0,13.9,33.0,25.45,14.93
2018,12,3,16,15,26.5,21.0,3.0,13.75,24.0,18.21,9.23
2018,12,3,16,30,18.0,14.0,3.0,13.6,15.0,12.2,0.0
2018,12,3,16,45,9.0,7.0,3.0,13.5,7.5,6.37,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,4.9,10.95,6.0,5.46,0.0
2018,12,4,7,30,0.0,12.0,5.0,11.1,12.0,10.56,0.0
2018,12,4,7,45,0.0,23.0,5.1,11.25,23.0,20.27,10.22
2018,12,4,8,0,0.0,34.0,5.2,11.4,34.0,30.48,19.93
2018,12,4,8,15,0.5,47.0,5.2,11.6,47.0,44.04,31.95
2018,12,4,8,30,1.0,60.0,5.2,11.8,60.0,57.37,43.7
2018,12,4,8,45,6.5,80.0,5.2,12.0,81.5,83.11,66.15
2018,12,4,9,0,12.0,100.0,5.2,12.2,103.0,108.93,88.49
2018,12,4,9,15,9.0,95.0,5.1,12.5,97.5,97.57,78.6
2018,12,4,9,30,6.0,90.0,5.0,12.8,92.0,87.92,70.12
2018,12,4,9,45,3.0,74.5,4.95,13.15,75.5,68.6,53.36
2018,12,4,10,0,0.0,59.0,4.9,13.5,59.0,52.11,39.04
2018,12,4,10,15,0.0,51.0,4.85,13.8,51.0,45.02,32.89
2018,12,4,10,30,0.0,43.0,4.8,14.1,43.0,37.94,26.78
2018,12,4,10,45,0.0,45.5,4.7,14.4,45.5,40.16,28.59
2018,12,4,11,0,0.0,48.0,4.6,14.7,48.0,42.38,30.41
2018,12,4,11,15,0.0,49.5,4.6,14.95,49.5,43.72,31.47
2018,12,4,11,30,0.0,51.0,4.6,15.2,51.0,45.05,32.54
2018,12,4,11,45,0.0,56.0,4.6,15.4,56.0,49.48,36.24
2018,12,4,12,0,0.0,61.0,4.6,15.6,61.0,53.92,39.94
2018,12,4,12,15,0.0,70.5,4.4,15.6,70.5,62.36,47.04
2018,12,4,12,30,0.0,80.0,4.2,15.6,80.0,70.81,54.14
2018,12,4,12,45,0.0,77.0,3.95,15.6,77.0,68.13,51.92
2018,12,4,13,0,0.0,74.0,3.7,15.6,74.0,65.46,49.72
2018,12,4,13,15,0.0,70.0,3.7,15.5,70.0,61.9,46.8
2018,12,4,13,30,0.0,66.0,3.7,15.4,66.0,58.34,43.88
2018,12,4,13,45,0.0,60.0,3.7,15.35,60.0,53.01,39.44
2018,12,4,14,0,0.0,54.0,3.7,15.3,54.0,47.68,35.0
2018,12,4,14,15,0.0,47.0,3.8,15.2,47.0,41.47,29.78
2018,12,4,14,30,0.0,40.0,3.9,15.1,40.0,35.26,24.55
2018,12,4,14,45,0.0,40.0,4.0,15.05,40.0,35.26,24.57
2018,12,4,15,0,0.0,40.0,4.1,15.0,40.0,35.26,24.57
2018,12,4,15,15,0.0,36.5,4.1,15.0,36.5,32.16,21.87
2018,12,4,15,30,0.0,33.0,4.1,15.0,33.0,29.07,19.12
2018,12,4,15,45,0.0,26.5,4.2,14.6,26.5,23.33,14.09
2018,12,4,16,0,0.0,20.0,4.3,14.2,20.0,17.59,9.0
2018,12,4,16,15,0.0,14.0,4.2,14.0,14.0,12.3,4.37
2018,12,4,16,30,0.0,8.0,4.1,13.8,8.0,7.02,0.0
2018,12,4,16,45,0.0,4.0,4.0,13.6,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,12.8,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,4.1,12.9,3.0,2.63,0.0
2018,12,5,7,45,0.0,5.5,4.15,13.05,5.5,4.82,0.0
2018,12,5,8,0,0.0,8.0,4.2,13.2,8.0,7.02,0.19
2018,12,5,8,15,0.0,11.0,4.2,13.35,11.0,9.65,2.55
2018,12,5,8,30,0.0,14.0,4.2,13.5,14.0,12.3,4.89
2018,12,5,8,45,0.0,26.0,4.2,13.6,26.0,22.88,14.04
2018,12,5,9,0,0.0,38.0,4.2,13.7,38.0,33.49,23.19
2018,12,5,9,15,7.5,76.0,4.1,13.9,78.5,75.22,59.16
2018,12,5,9,30,15.0,114.0,4.0,14.1,119.0,122.6,99.43
2018,12,5,9,45,11.5,99.0,3.9,14.3,103.0,101.21,81.05
2018,12,5,10,0,8.0,84.0,3.8,14.5,87.0,82.0,64.54
2018,12,5,10,15,18.0,115.5,3.65,14.6,123.5,122.41,98.8
2018,12,5,10,30,28.0,147.0,3.5,14.7,160.0,175.36,142.93
2018,12,5,10,45,39.5,164.5,3.35,14.85,183.0,203.95,166.46
2018,12,5,11,0,51.0,182.0,3.2,15.0,206.0,232.21,189.49
2018,12,5,11,15,26.5,155.0,3.0,15.05,167.5,177.9,143.96
2018,12,5,11,30,2.0,128.0,2.8,15.1,129.0,118.65,94.1
2018,12,5,11,45,1.5,122.5,2.6,15.15,123.5,112.47,88.97
2018,12,5,12,0,1.0,117.0,2.4,15.2,118.0,106.48,83.94
2018,12,5,12,15,6.0,118.0,2.25,15.2,121.0,111.02,87.88
2018,12,5,12,30,11.0,119.0,2.1,15.2,124.0,115.27,91.57
2018,12,5,12,45,5.5,115.5,1.9,15.15,118.0,107.7,85.14
2018,12,5,13,0,0.0,112.0,1.7,15.1,112.0,100.55,79.11
2018,12,5,13,15,12.5,128.0,1.65,15.1,133.5,123.33,98.37
2018,12,5,13,30,25.0,144.0,1.6,15.1,155.0,150.74,121.19
2018,12,5,13,45,61.5,149.0,1.55,15.05,174.5,173.02,139.77
2018,12,5,14,0,98.0,154.0,1.5,15.0,194.0,197.74,159.78
2018,12,5,14,15,155.0,139.5,1.7,14.95,197.0,200.96,161.69
2018,12,5,14,30,212.0,125.0,1.9,14.9,200.0,202.84,161.5
2018,12,5,14,45,176.5,113.5,2.05,14.85,171.5,166.67,130.83
2018,12,5,15,0,141.0,102.0,2.2,14.8,143.0,131.74,101.44
2018,12,5,15,15,98.5,84.0,2.2,14.8,110.5,97.01,72.81
2018,12,5,15,30,56.0,66.0,2.2,14.8,78.0,67.56,49.21
2018,12,5,15,45,49.5,53.5,2.45,14.6,62.5,51.38,35.71
2018,12,5,16,0,43.0,41.0,2.7,14.4,47.0,36.16,23.56
2018,12,5,16,15,34.5,29.0,2.8,14.3,32.5,24.37,14.16
2018,12,5,16,30,26.0,17.0,2.9,14.2,18.0,14.55,0.0
2018,12,5,16,45,13.0,8.5,3.0,14.05,9.0,7.73,0.0
2018,12,5,17,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,6,7,15,100.5,10.5,3.8,11.8,15.5,65.59,0.0
2018,12,6,7,30,201.0,21.0,3.9,12.0,31.0,167.04,0.0
2018,12,6,7,45,332.0,29.0,4.0,12.25,65.0,287.44,214.36
2018,12,6,8,0,463.0,37.0,4.1,12.5,99.0,396.38,324.68
2018,12,6,8,15,471.5,46.0,4.05,12.7,128.0,428.4,357.25
2018,12,6,8,30,480.0,55.0,4.0,12.9,157.0,459.64,386.0
2018,12,6,8,45,405.0,76.0,4.0,13.1,174.0,435.82,367.5
2018,12,6,9,0,330.0,97.0,4.0,13.3,191.0,412.1,347.35
2018,12,6,9,15,500.5,86.5,3.9,13.6,250.0,546.55,458.01
2018,12,6,9,30,671.0,76.0,3.8,13.9,309.0,680.89,561.62
2018,12,6,9,45,743.0,68.5,3.75,14.15,348.5,733.09,599.39
2018,12,6,10,0,815.0,61.0,3.7,14.4,388.0,788.88,639.51
2018,12,6,10,15,828.5,62.5,3.55,14.65,413.0,796.31,642.47
2018,12,6,10,30,842.0,64.0,3.4,14.9,438.0,808.85,649.51
2018,12,6,10,45,850.0,65.0,3.25,15.1,456.0,812.75,650.23
2018,12,6,11,0,858.0,66.0,3.1,15.3,474.0,813.26,648.6
2018,12,6,11,15,863.0,67.0,2.95,15.45,485.5,807.81,642.86
2018,12,6,11,30,868.0,68.0,2.8,15.6,497.0,798.93,634.78
2018,12,6,11,45,870.0,68.0,2.65,15.75,501.0,782.97,621.71
2018,12,6,12,0,872.0,68.0,2.5,15.9,505.0,763.74,606.45
2018,12,6,12,15,871.0,68.0,2.4,16.0,502.0,739.04,587.77
2018,12,6,12,30,870.0,68.0,2.3,16.1,499.0,711.37,567.01
2018,12,6,12,45,865.0,68.0,2.2,16.2,488.5,678.1,542.17
2018,12,6,13,0,860.0,68.0,2.1,16.3,478.0,642.37,513.99
2018,12,6,13,15,851.5,66.5,2.0,16.35,460.0,600.53,480.5
2018,12,6,13,30,843.0,65.0,1.9,16.4,442.0,556.92,445.03
2018,12,6,13,45,829.0,64.0,1.85,16.45,417.5,511.75,407.67
2018,12,6,14,0,815.0,63.0,1.8,16.5,393.0,462.84,366.5
2018,12,6,14,15,795.5,61.0,1.7,16.5,362.5,409.96,321.1
2018,12,6,14,30,776.0,59.0,1.6,16.5,332.0,357.38,274.81
2018,12,6,14,45,747.0,56.5,1.5,16.5,297.0,301.82,225.38
2018,12,6,15,0,718.0,54.0,1.4,16.5,262.0,248.18,177.0
2018,12,6,15,15,631.5,54.5,1.4,16.5,218.0,186.47,124.75
2018,12,6,15,30,545.0,55.0,1.4,16.5,174.0,134.69,82.99
2018,12,6,15,45,426.5,49.5,1.1,16.2,130.5,83.89,47.28
2018,12,6,16,0,308.0,44.0,0.8,15.9,87.0,45.44,25.71
2018,12,6,16,15,223.0,32.0,0.75,15.8,57.5,24.99,14.56
2018,12,6,16,30,138.0,20.0,0.7,15.7,28.0,15.78,0.0
2018,12,6,16,45,69.0,10.0,0.65,15.6,14.0,9.1,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.9,12.25,9.5,18.29,0.0
2018,12,7,7,30,38.0,17.0,2.0,12.3,19.0,47.69,0.0
2018,12,7,7,45,119.0,32.0,2.15,12.4,46.0,141.0,101.08
2018,12,7,8,0,200.0,47.0,2.3,12.5,73.0,231.18,187.63
2018,12,7,8,15,263.5,57.5,2.25,12.65,105.0,293.17,243.4
2018,12,7,8,30,327.0,68.0,2.2,12.8,137.0,359.08,300.47
2018,12,7,8,45,293.5,85.0,2.15,13.0,156.0,362.85,303.91
2018,12,7,9,0,260.0,102.0,2.1,13.2,175.0,347.16,291.16
2018,12,7,9,15,214.5,121.0,1.95,13.4,186.5,338.22,282.45
2018,12,7,9,30,169.0,140.0,1.8,13.6,198.0,310.67,258.46
2018,12,7,9,45,340.5,128.0,1.6,13.8,259.0,469.13,387.63
2018,12,7,10,0,512.0,116.0,1.4,14.0,320.0,599.09,487.32
2018,12,7,10,15,679.0,90.5,1.25,14.3,379.5,717.73,571.34
2018,12,7,10,30,846.0,65.0,1.1,14.6,439.0,812.81,634.44
2018,12,7,10,45,856.5,65.5,0.9,14.85,457.5,818.21,632.65
2018,12,7,11,0,867.0,66.0,0.7,15.1,476.0,820.21,629.42
2018,12,7,11,15,872.5,66.5,0.75,15.35,487.5,814.54,625.29
2018,12,7,11,30,878.0,67.0,0.8,15.6,499.0,805.4,618.99
2018,12,7,11,45,880.0,67.0,0.85,15.85,503.0,789.38,608.06
2018,12,7,12,0,882.0,67.0,0.9,16.1,507.0,770.04,594.96
2018,12,7,12,15,881.0,66.5,1.05,16.15,504.0,744.6,579.34
2018,12,7,12,30,880.0,66.0,1.2,16.2,501.0,716.17,561.27
2018,12,7,12,45,877.0,65.5,1.3,16.3,491.0,683.49,539.18
2018,12,7,13,0,874.0,65.0,1.4,16.4,481.0,648.2,513.53
2018,12,7,13,15,866.0,64.0,1.45,16.4,463.0,606.83,481.91
2018,12,7,13,30,858.0,63.0,1.5,16.4,445.0,563.6,448.01
2018,12,7,13,45,845.0,61.5,1.55,16.4,420.5,515.56,409.4
2018,12,7,14,0,832.0,60.0,1.6,16.4,396.0,466.57,368.82
2018,12,7,14,15,812.5,59.0,1.6,16.35,366.0,415.74,325.4
2018,12,7,14,30,793.0,58.0,1.6,16.3,336.0,363.44,279.59
2018,12,7,14,45,764.5,55.5,1.6,16.25,300.5,307.2,229.72
2018,12,7,15,0,736.0,53.0,1.6,16.2,265.0,252.78,180.65
2018,12,7,15,15,693.5,50.0,1.6,16.2,226.5,197.07,131.3
2018,12,7,15,30,651.0,47.0,1.6,16.2,188.0,145.39,87.33
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.0,93.4,48.85
2018,12,7,16,0,516.0,36.0,1.4,15.4,108.0,49.13,24.28
2018,12,7,16,15,380.5,28.5,1.4,15.2,71.5,23.17,13.11
2018,12,7,16,30,245.0,21.0,1.4,15.0,35.0,17.59,0.0
2018,12,7,16,45,122.5,10.5,1.45,14.75,17.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,8,7,15,68.5,10.0,3.0,10.55,13.0,47.06,0.0
2018,12,8,7,30,137.0,20.0,3.1,10.8,26.0,127.48,0.0
2018,12,8,7,45,309.5,28.0,3.15,11.1,62.0,270.49,194.89
2018,12,8,8,0,482.0,36.0,3.2,11.4,98.0,406.23,331.5
2018,12,8,8,15,526.5,43.0,3.2,11.6,133.5,461.6,383.68
2018,12,8,8,30,571.0,50.0,3.2,11.8,169.0,518.31,432.76
2018,12,8,8,45,647.0,52.0,3.2,12.05,212.5,586.95,488.94
2018,12,8,9,0,723.0,54.0,3.2,12.3,256.0,663.82,549.28
2018,12,8,9,15,693.5,64.5,3.2,12.7,279.5,666.88,550.64
