Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,15,905.5,60.0,4.9,14.25,478.0,647.14,532.49
2018,12,28,13,30,899.0,59.0,4.8,14.3,462.0,604.94,497.02
2018,12,28,13,45,889.5,58.0,4.65,14.4,440.0,559.09,457.7
2018,12,28,14,0,880.0,57.0,4.5,14.5,418.0,511.71,416.32
2018,12,28,14,15,865.0,55.0,4.45,14.5,389.5,459.43,370.45
2018,12,28,14,30,850.0,53.0,4.4,14.5,361.0,406.66,322.99
2018,12,28,14,45,825.5,51.0,4.3,14.5,326.5,350.3,271.58
2018,12,28,15,0,801.0,49.0,4.2,14.5,292.0,294.99,220.21
2018,12,28,15,15,764.5,46.5,4.2,14.5,253.5,237.03,166.95
2018,12,28,15,30,728.0,44.0,4.2,14.5,215.0,182.22,117.43
2018,12,28,15,45,670.0,40.5,3.75,13.9,174.5,127.01,71.93
2018,12,28,16,0,612.0,37.0,3.3,13.3,134.0,78.01,37.89
2018,12,28,16,15,513.5,31.5,3.2,13.05,96.0,33.24,17.9
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,23.72,10.52
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,15.92,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.5,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.7,12.0,71.44,0.0
2018,12,29,7,45,274.5,19.5,2.35,10.9,41.0,213.83,0.0
2018,12,29,8,0,440.0,28.0,2.4,11.1,70.0,346.85,263.35
2018,12,29,8,15,524.5,33.5,2.55,11.3,108.0,427.61,350.03
2018,12,29,8,30,609.0,39.0,2.7,11.5,146.0,511.44,423.17
2018,12,29,8,45,659.5,42.5,2.85,11.75,185.0,570.59,473.48
2018,12,29,9,0,710.0,46.0,3.0,12.0,224.0,629.98,521.95
2018,12,29,9,15,743.5,48.5,2.95,12.2,260.5,674.42,556.43
2018,12,29,9,30,777.0,51.0,2.9,12.4,297.0,717.46,588.59
2018,12,29,9,45,799.0,53.0,2.85,12.6,329.5,740.5,604.68
2018,12,29,10,0,821.0,55.0,2.8,12.8,362.0,768.97,624.5
2018,12,29,10,15,836.0,56.5,2.65,13.0,389.0,788.18,636.35
2018,12,29,10,30,851.0,58.0,2.5,13.2,416.0,804.36,645.77
2018,12,29,10,45,860.5,60.0,2.35,13.4,437.0,813.35,649.79
2018,12,29,11,0,870.0,62.0,2.2,13.6,458.0,818.93,651.35
2018,12,29,11,15,876.0,62.5,2.05,13.85,472.0,816.11,646.77
2018,12,29,11,30,882.0,63.0,1.9,14.1,486.0,809.83,639.86
2018,12,29,11,45,884.5,63.5,1.75,14.4,492.5,797.24,628.45
2018,12,29,12,0,887.0,64.0,1.6,14.7,499.0,781.26,614.8
2018,12,29,12,15,885.5,64.5,1.55,14.85,498.0,758.9,598.09
2018,12,29,12,30,884.0,65.0,1.5,15.0,497.0,733.46,579.31
2018,12,29,12,45,878.0,65.5,1.5,15.15,489.0,701.89,556.62
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,667.77,531.77
2018,12,29,13,15,863.5,65.5,1.5,15.35,465.5,628.55,501.44
2018,12,29,13,30,855.0,65.0,1.5,15.4,450.0,587.37,468.99
2018,12,29,13,45,842.0,64.0,1.55,15.45,427.5,541.4,432.37
2018,12,29,14,0,829.0,63.0,1.6,15.5,405.0,496.47,395.39
2018,12,29,14,15,795.5,64.0,1.6,15.45,373.5,440.71,348.95
2018,12,29,14,30,762.0,65.0,1.6,15.4,342.0,386.27,302.4
2018,12,29,14,45,705.5,64.5,1.6,15.4,302.0,323.82,248.79
2018,12,29,15,0,649.0,64.0,1.6,15.4,262.0,265.27,197.72
2018,12,29,15,15,567.0,64.0,1.6,15.4,220.5,206.41,147.27
2018,12,29,15,30,485.0,64.0,1.6,15.4,179.0,155.78,104.88
2018,12,29,15,45,418.5,56.5,1.45,15.0,142.5,109.0,67.5
2018,12,29,16,0,352.0,49.0,1.3,14.6,106.0,69.76,39.9
2018,12,29,16,15,290.0,38.5,1.35,14.45,76.0,35.59,20.93
2018,12,29,16,30,228.0,28.0,1.4,14.3,46.0,23.24,10.66
2018,12,29,16,45,146.5,17.5,1.45,14.15,26.5,15.92,0.0
2018,12,29,17,0,65.0,7.0,1.5,14.0,7.0,6.37,0.0
2018,12,29,17,15,32.5,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,30,7,15,9.0,4.0,4.95,10.1,4.0,0.0,0.0
2018,12,30,7,30,18.0,8.0,5.1,10.3,8.0,17.41,0.0
2018,12,30,7,45,72.5,21.5,5.2,10.55,27.5,85.47,0.0
2018,12,30,8,0,127.0,35.0,5.3,10.8,47.0,151.63,113.58
2018,12,30,8,15,175.5,48.5,5.2,10.85,74.0,202.85,167.05
2018,12,30,8,30,224.0,62.0,5.1,10.9,101.0,257.5,217.2
2018,12,30,8,45,254.5,75.5,5.0,11.0,130.5,301.4,256.72
2018,12,30,9,0,285.0,89.0,4.9,11.1,160.0,346.22,295.94
2018,12,30,9,15,379.0,91.5,4.6,11.25,202.0,443.11,377.86
2018,12,30,9,30,473.0,94.0,4.3,11.4,244.0,526.75,446.59
2018,12,30,9,45,580.5,88.0,4.0,11.5,291.5,620.06,519.58
2018,12,30,10,0,688.0,82.0,3.7,11.6,339.0,707.23,585.43
2018,12,30,10,15,753.5,75.0,3.45,11.8,375.5,751.81,616.74
2018,12,30,10,30,819.0,68.0,3.2,12.0,412.0,799.5,649.78
2018,12,30,10,45,846.5,65.5,2.95,12.2,437.0,809.53,654.1
2018,12,30,11,0,874.0,63.0,2.7,12.4,462.0,824.35,662.06
2018,12,30,11,15,742.5,96.0,2.85,12.6,442.0,759.83,614.21
2018,12,30,11,30,611.0,129.0,3.0,12.8,422.0,679.7,554.34
2018,12,30,11,45,518.0,150.0,3.15,13.05,401.0,609.8,499.65
2018,12,30,12,0,425.0,171.0,3.3,13.3,380.0,547.67,449.45
2018,12,30,12,15,435.0,169.0,3.65,13.55,382.5,539.95,443.91
2018,12,30,12,30,445.0,167.0,4.0,13.8,385.0,530.14,436.23
2018,12,30,12,45,531.0,147.0,4.35,14.0,403.0,552.05,455.01
2018,12,30,13,0,617.0,127.0,4.7,14.2,421.0,573.08,472.41
2018,12,30,13,15,521.5,143.0,4.8,14.35,386.0,498.11,410.89
2018,12,30,13,30,426.0,159.0,4.9,14.5,351.0,433.97,357.61
2018,12,30,13,45,368.5,160.0,5.0,14.65,320.5,372.6,306.72
2018,12,30,14,0,311.0,161.0,5.1,14.8,290.0,325.23,266.66
2018,12,30,14,15,456.0,125.0,5.15,14.8,299.5,345.12,281.18
2018,12,30,14,30,601.0,89.0,5.2,14.8,309.0,346.54,278.17
2018,12,30,14,45,654.0,76.5,5.3,14.85,295.0,318.72,250.02
2018,12,30,15,0,707.0,64.0,5.4,14.9,281.0,285.01,215.46
2018,12,30,15,15,669.0,59.5,5.4,14.9,243.5,228.63,163.97
2018,12,30,15,30,631.0,55.0,5.4,14.9,206.0,176.33,116.94
2018,12,30,15,45,518.0,53.0,5.4,14.55,161.5,120.02,72.72
2018,12,30,16,0,405.0,51.0,5.4,14.2,117.0,76.41,43.46
2018,12,30,16,15,250.5,39.5,5.65,13.95,76.5,35.18,20.63
2018,12,30,16,30,96.0,28.0,5.9,13.7,36.0,22.64,10.71
2018,12,30,16,45,64.5,17.0,6.15,13.45,21.0,15.46,0.0
2018,12,30,17,0,33.0,6.0,6.4,13.2,6.0,5.46,0.0
2018,12,30,17,15,16.5,3.0,6.5,12.95,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,12,31,7,15,11.0,4.0,8.4,10.55,4.0,0.0,0.0
2018,12,31,7,30,22.0,8.0,8.4,10.6,8.0,19.64,0.0
2018,12,31,7,45,112.0,21.5,8.45,10.7,31.0,118.15,0.0
2018,12,31,8,0,202.0,35.0,8.5,10.8,54.0,213.82,162.12
2018,12,31,8,15,399.0,39.0,8.55,10.95,100.5,356.78,297.92
2018,12,31,8,30,596.0,43.0,8.6,11.1,147.0,505.93,429.49
2018,12,31,8,45,690.0,42.5,8.65,11.25,192.5,592.74,505.21
2018,12,31,9,0,784.0,42.0,8.7,11.4,238.0,673.58,573.8
2018,12,31,9,15,815.5,44.5,8.8,11.6,276.5,717.66,610.54
2018,12,31,9,30,847.0,47.0,8.9,11.8,315.0,760.35,645.04
2018,12,31,9,45,867.5,49.0,8.95,12.0,349.0,791.33,669.16
2018,12,31,10,0,888.0,51.0,9.0,12.2,383.0,819.68,690.7
2018,12,31,10,15,903.0,52.0,9.0,12.35,411.5,839.02,704.78
2018,12,31,10,30,918.0,53.0,9.0,12.5,440.0,855.11,716.17
2018,12,31,10,45,928.0,54.5,8.95,12.65,462.0,864.18,721.87
2018,12,31,11,0,938.0,56.0,8.9,12.8,484.0,869.59,724.77
2018,12,31,11,15,944.0,56.5,8.85,12.9,499.0,866.58,721.31
2018,12,31,11,30,950.0,57.0,8.8,13.0,514.0,859.82,715.09
2018,12,31,11,45,953.0,57.5,8.75,13.15,521.5,846.89,704.05
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,830.29,690.31
2018,12,31,12,15,954.0,59.0,8.65,13.35,528.5,806.88,671.61
2018,12,31,12,30,952.0,60.0,8.6,13.4,528.0,780.14,650.4
2018,12,31,12,45,945.5,61.0,8.55,13.5,519.5,747.03,624.07
2018,12,31,13,0,939.0,62.0,8.5,13.6,511.0,711.14,595.55
2018,12,31,13,15,932.0,61.5,8.5,13.65,495.5,670.6,561.52
2018,12,31,13,30,925.0,61.0,8.5,13.7,480.0,627.78,524.74
2018,12,31,13,45,913.5,60.0,8.5,13.75,457.0,579.81,483.03
2018,12,31,14,0,902.0,59.0,8.5,13.8,434.0,530.4,439.24
2018,12,31,14,15,829.0,66.0,8.45,13.75,392.5,461.65,378.9
2018,12,31,14,30,756.0,73.0,8.4,13.7,351.0,395.32,320.0
2018,12,31,14,45,674.5,75.0,8.35,13.65,305.5,326.04,258.51
2018,12,31,15,0,593.0,77.0,8.3,13.6,260.0,263.92,203.11
2018,12,31,15,15,501.5,75.0,8.3,13.6,216.0,203.15,149.98
2018,12,31,15,30,410.0,73.0,8.3,13.6,172.0,149.64,104.67
2018,12,31,15,45,250.5,59.5,4.5,14.05,116.5,89.05,58.69
2018,12,31,16,0,91.0,46.0,0.7,14.5,61.0,47.22,30.62
2018,12,31,16,15,72.0,37.0,0.75,14.4,46.5,32.55,20.29
2018,12,31,16,30,53.0,28.0,0.8,14.3,32.0,23.36,11.69
2018,12,31,16,45,32.5,17.0,0.8,14.2,19.0,15.46,0.0
2018,12,31,17,0,12.0,6.0,0.8,14.1,6.0,5.46,0.0
2018,12,31,17,15,6.0,3.0,0.8,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
